Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,4,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,14,5,15,5.5,1.0,1.3,7.75,1.0,0.0,0.0
2018,4,14,5,30,11.0,2.0,1.3,8.4,2.0,0.0,0.0
2018,4,14,5,45,114.0,16.0,1.35,9.0,24.5,13.66,0.0
2018,4,14,6,0,217.0,30.0,1.4,9.6,47.0,23.33,11.0
2018,4,14,6,15,330.0,41.5,1.5,10.2,89.5,34.05,24.18
2018,4,14,6,30,443.0,53.0,1.6,10.8,132.0,42.82,32.69
2018,4,14,6,45,515.5,61.5,1.7,11.45,182.5,48.69,38.26
2018,4,14,7,0,588.0,70.0,1.8,12.1,233.0,54.49,43.53
2018,4,14,7,15,636.5,76.0,1.7,12.7,286.0,58.04,46.61
2018,4,14,7,30,685.0,82.0,1.6,13.3,339.0,61.54,49.52
2018,4,14,7,45,719.5,86.5,1.5,13.95,391.5,63.74,51.18
2018,4,14,8,0,754.0,91.0,1.4,14.6,444.0,72.01,58.13
2018,4,14,8,15,779.5,94.5,1.3,15.3,494.5,73.45,59.0
2018,4,14,8,30,805.0,98.0,1.2,16.0,545.0,74.84,59.83
2018,4,14,8,45,824.0,101.0,1.15,16.65,591.5,75.73,60.25
2018,4,14,9,0,843.0,104.0,1.1,17.3,638.0,76.58,60.63
2018,4,14,9,15,859.5,105.5,1.0,17.9,680.5,76.38,60.14
2018,4,14,9,30,876.0,107.0,0.9,18.5,723.0,138.22,79.04
2018,4,14,9,45,890.0,107.0,0.85,19.05,760.0,194.12,112.36
2018,4,14,10,0,904.0,107.0,0.8,19.6,797.0,251.39,155.88
2018,4,14,10,15,913.0,108.0,0.8,19.9,827.0,309.22,204.17
2018,4,14,10,30,922.0,109.0,0.8,20.2,857.0,367.47,253.79
2018,4,14,10,45,928.0,109.5,0.85,20.5,879.5,424.45,302.27
2018,4,14,11,0,934.0,110.0,0.9,20.8,902.0,481.04,349.32
2018,4,14,11,15,937.5,111.0,0.95,20.95,916.5,536.21,394.19
2018,4,14,11,30,941.0,112.0,1.0,21.1,931.0,590.31,436.9
2018,4,14,11,45,942.0,112.0,1.05,21.3,937.0,640.9,475.8
2018,4,14,12,0,943.0,112.0,1.1,21.5,943.0,689.7,512.36
2018,4,14,12,15,942.0,112.5,1.25,21.55,941.0,735.59,547.32
2018,4,14,12,30,941.0,113.0,1.4,21.6,939.0,779.15,580.08
2018,4,14,12,45,938.5,112.5,1.5,21.7,929.0,818.16,607.53
2018,4,14,13,0,936.0,112.0,1.6,21.8,919.0,854.32,632.4
2018,4,14,13,15,932.0,111.5,1.75,21.75,901.0,886.22,655.4
2018,4,14,13,30,928.0,111.0,1.9,21.7,883.0,914.88,676.38
2018,4,14,13,45,921.5,110.0,2.0,21.7,857.5,937.48,692.82
2018,4,14,14,0,915.0,109.0,2.1,21.7,832.0,956.51,707.11
2018,4,14,14,15,906.5,107.0,2.2,21.5,799.5,969.01,717.85
2018,4,14,14,30,898.0,105.0,2.3,21.3,767.0,977.77,726.37
2018,4,14,14,45,886.5,103.0,2.4,21.15,728.0,979.93,730.61
2018,4,14,15,0,875.0,101.0,2.5,21.0,689.0,978.38,732.6
2018,4,14,15,15,859.5,98.5,2.5,21.0,645.0,980.05,735.54
2018,4,14,15,30,844.0,96.0,2.5,21.0,601.0,966.89,728.68
2018,4,14,15,45,822.0,93.0,2.7,20.4,552.0,943.27,718.42
2018,4,14,16,0,800.0,90.0,2.9,19.8,503.0,916.38,705.61
2018,4,14,16,15,769.5,87.0,2.9,19.15,451.0,878.3,683.15
2018,4,14,16,30,739.0,84.0,2.9,18.5,399.0,837.62,658.32
2018,4,14,16,45,696.5,79.5,2.9,17.9,345.5,788.71,626.56
2018,4,14,17,0,654.0,75.0,2.9,17.3,292.0,732.37,588.01
2018,4,14,17,15,553.5,71.0,2.85,16.45,232.0,624.41,508.62
2018,4,14,17,30,453.0,67.0,2.8,15.6,172.0,518.58,427.04
2018,4,14,17,45,365.5,56.5,2.75,14.8,127.5,416.25,343.86
2018,4,14,18,0,278.0,46.0,2.7,14.0,83.0,325.87,265.29
2018,4,14,18,15,175.0,31.0,2.7,13.6,50.5,219.96,153.21
2018,4,14,18,30,72.0,16.0,2.7,13.2,18.0,65.31,0.0
2018,4,14,18,45,36.0,8.0,2.7,12.8,9.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.5,2.45,9.6,1.5,0.0,0.0
2018,4,15,5,30,7.0,3.0,2.6,9.8,3.0,0.0,0.0
2018,4,15,5,45,37.0,16.5,2.75,10.0,19.0,14.08,0.0
2018,4,15,6,0,67.0,30.0,2.9,10.2,35.0,23.3,11.89
2018,4,15,6,15,205.5,45.5,3.05,10.65,79.5,34.66,24.74
2018,4,15,6,30,344.0,61.0,3.2,11.1,124.0,46.28,35.75
2018,4,15,6,45,468.5,66.5,3.35,11.55,181.5,52.37,41.55
2018,4,15,7,0,593.0,72.0,3.5,12.0,239.0,55.98,44.87
2018,4,15,7,15,642.5,78.0,3.6,12.4,293.0,59.49,47.94
2018,4,15,7,30,692.0,84.0,3.7,12.8,347.0,62.95,50.86
2018,4,15,7,45,640.0,106.0,3.75,13.25,376.5,76.6,62.71
2018,4,15,8,0,588.0,128.0,3.8,13.7,406.0,89.43,73.65
2018,4,15,8,15,699.0,114.5,3.9,14.05,480.0,79.08,64.23
2018,4,15,8,30,810.0,101.0,4.0,14.4,554.0,76.89,62.02
2018,4,15,8,45,827.0,105.0,4.1,14.75,600.5,78.35,63.01
2018,4,15,9,0,844.0,109.0,4.2,15.1,647.0,79.72,63.92
2018,4,15,9,15,857.0,112.0,4.3,15.3,688.5,80.27,64.17
2018,4,15,9,30,870.0,115.0,4.4,15.5,730.0,136.44,77.95
2018,4,15,9,45,874.0,119.5,4.55,15.75,763.5,194.43,115.53
2018,4,15,10,0,878.0,124.0,4.7,16.0,797.0,260.31,168.63
2018,4,15,10,15,891.0,122.5,4.8,16.1,827.5,316.32,217.65
2018,4,15,10,30,904.0,121.0,4.9,16.2,858.0,373.11,268.8
2018,4,15,10,45,909.5,122.5,4.95,16.3,880.0,429.75,319.91
2018,4,15,11,0,915.0,124.0,5.0,16.4,902.0,486.01,369.84
2018,4,15,11,15,917.5,124.0,5.1,16.4,915.0,539.16,416.54
2018,4,15,11,30,920.0,124.0,5.2,16.4,928.0,591.14,461.2
2018,4,15,11,45,921.5,124.0,5.3,16.35,934.0,641.16,503.42
2018,4,15,12,0,923.0,124.0,5.4,16.3,940.0,689.5,543.46
2018,4,15,12,15,921.5,124.0,5.55,16.25,937.0,733.94,580.0
2018,4,15,12,30,920.0,124.0,5.7,16.2,934.0,776.04,614.22
2018,4,15,12,45,916.5,123.5,5.8,16.1,923.0,813.66,643.72
2018,4,15,13,0,913.0,123.0,5.9,16.0,912.0,848.41,670.2
2018,4,15,13,15,906.0,122.5,5.95,15.8,892.5,877.25,692.44
2018,4,15,13,30,899.0,122.0,6.0,15.6,873.0,902.74,712.37
2018,4,15,13,45,889.5,122.0,6.1,15.4,846.5,923.08,728.96
2018,4,15,14,0,880.0,122.0,6.2,15.2,820.0,939.85,743.16
2018,4,15,14,15,806.5,145.0,6.2,14.9,765.0,928.96,737.08
2018,4,15,14,30,733.0,168.0,6.2,14.6,710.0,909.3,724.77
2018,4,15,14,45,548.0,216.0,6.2,14.25,609.5,789.03,635.9
2018,4,15,15,0,363.0,264.0,6.2,13.9,509.0,651.71,529.13
2018,4,15,15,15,248.0,218.5,6.2,13.9,381.0,495.02,406.38
2018,4,15,15,30,133.0,173.0,6.2,13.9,253.0,314.72,260.25
2018,4,15,15,45,69.0,151.5,6.05,13.2,193.0,230.55,190.41
2018,4,15,16,0,5.0,130.0,5.9,12.5,133.0,117.87,94.58
2018,4,15,16,15,26.5,140.5,5.8,12.15,152.5,164.42,135.36
2018,4,15,16,30,48.0,151.0,5.7,11.8,172.0,202.17,168.62
2018,4,15,16,45,195.0,129.5,5.55,11.5,197.0,355.0,302.54
2018,4,15,17,0,342.0,108.0,5.4,11.2,222.0,483.37,412.88
2018,4,15,17,15,289.5,93.5,5.1,10.8,178.5,413.35,353.86
2018,4,15,17,30,237.0,79.0,4.8,10.4,135.0,324.72,278.56
2018,4,15,17,45,191.5,62.0,4.55,10.05,100.0,261.34,222.36
2018,4,15,18,0,146.0,45.0,4.3,9.7,65.0,199.9,166.0
2018,4,15,18,15,90.0,29.5,4.1,9.45,40.0,135.17,96.93
2018,4,15,18,30,34.0,14.0,3.9,9.2,15.0,36.38,0.0
2018,4,15,18,45,17.0,7.0,3.75,8.95,7.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.3,8.45,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,16,5,15,2.5,1.0,1.25,7.3,1.0,0.0,0.0
2018,4,16,5,30,5.0,2.0,1.3,7.6,2.0,0.0,0.0
2018,4,16,5,45,2.5,4.0,1.35,7.85,4.0,3.41,0.0
2018,4,16,6,0,0.0,6.0,1.4,8.1,6.0,4.92,0.0
2018,4,16,6,15,0.0,9.0,1.6,8.35,9.0,7.39,0.92
2018,4,16,6,30,0.0,12.0,1.8,8.6,12.0,9.86,3.3
2018,4,16,6,45,0.0,17.0,2.05,8.85,17.0,13.98,7.14
2018,4,16,7,0,0.0,22.0,2.3,9.1,22.0,18.12,10.96
2018,4,16,7,15,0.0,25.0,2.45,9.25,25.0,20.61,13.22
2018,4,16,7,30,0.0,28.0,2.6,9.4,28.0,23.1,15.44
2018,4,16,7,45,11.5,48.0,2.75,9.5,53.5,40.35,31.0
2018,4,16,8,0,23.0,68.0,2.9,9.6,79.0,56.06,44.99
2018,4,16,8,15,76.5,153.5,3.05,9.65,195.5,111.04,93.67
2018,4,16,8,30,130.0,239.0,3.2,9.7,312.0,160.73,136.75
2018,4,16,8,45,103.0,256.5,3.3,9.75,317.5,179.47,152.45
2018,4,16,9,0,76.0,274.0,3.4,9.8,323.0,189.52,160.62
2018,4,16,9,15,49.5,212.5,3.55,9.85,245.0,155.51,130.94
2018,4,16,9,30,23.0,151.0,3.7,9.9,167.0,118.22,93.24
2018,4,16,9,45,14.5,146.5,3.8,9.9,157.0,116.32,91.67
2018,4,16,10,0,6.0,142.0,3.9,9.9,147.0,117.55,92.94
2018,4,16,10,15,13.0,203.0,3.95,9.9,213.5,166.98,133.36
2018,4,16,10,30,20.0,264.0,4.0,9.9,280.0,216.79,173.63
2018,4,16,10,45,40.0,302.0,4.1,9.95,335.5,248.12,198.45
2018,4,16,11,0,60.0,340.0,4.2,10.0,391.0,290.05,231.97
2018,4,16,11,15,44.0,314.5,4.2,10.0,352.5,271.16,217.14
2018,4,16,11,30,28.0,289.0,4.2,10.0,314.0,249.07,199.61
2018,4,16,11,45,41.5,338.5,4.25,10.0,375.5,300.82,241.28
2018,4,16,12,0,55.0,388.0,4.3,10.0,437.0,355.61,284.87
2018,4,16,12,15,130.5,386.0,4.3,10.0,501.5,417.51,335.06
2018,4,16,12,30,206.0,384.0,4.3,10.0,566.0,483.19,388.03
2018,4,16,12,45,281.0,385.0,4.25,10.0,630.5,564.51,452.33
2018,4,16,13,0,356.0,386.0,4.2,10.0,695.0,645.14,515.23
2018,4,16,13,15,221.0,363.0,4.2,9.95,553.5,533.15,427.95
2018,4,16,13,30,86.0,340.0,4.2,9.9,412.0,382.6,308.52
2018,4,16,13,45,172.0,355.5,4.2,9.9,494.0,497.04,401.57
2018,4,16,14,0,258.0,371.0,4.2,9.9,576.0,619.29,497.66
2018,4,16,14,15,255.0,350.5,4.2,9.85,546.5,609.22,490.62
2018,4,16,14,30,252.0,330.0,4.2,9.8,517.0,597.01,482.68
2018,4,16,14,45,304.5,293.0,4.2,9.8,507.5,618.13,502.17
2018,4,16,15,0,357.0,256.0,4.2,9.8,498.0,637.4,520.23
2018,4,16,15,15,519.0,200.5,4.2,9.8,527.0,763.38,621.84
2018,4,16,15,30,681.0,145.0,4.2,9.8,556.0,874.66,707.13
2018,4,16,15,45,663.5,136.0,4.15,9.7,510.0,849.31,689.4
2018,4,16,16,0,646.0,127.0,4.1,9.6,464.0,821.0,670.39
2018,4,16,16,15,701.0,104.5,3.95,9.45,436.0,843.19,689.15
2018,4,16,16,30,756.0,82.0,3.8,9.3,408.0,853.54,698.54
2018,4,16,16,45,711.0,77.0,3.65,9.2,352.0,800.61,659.92
2018,4,16,17,0,666.0,72.0,3.5,9.1,296.0,740.87,615.4
2018,4,16,17,15,554.0,69.5,3.15,8.75,234.0,624.31,524.34
2018,4,16,17,30,442.0,67.0,2.8,8.4,172.0,510.43,432.17
2018,4,16,17,45,400.0,55.0,2.5,8.1,132.0,447.73,378.11
2018,4,16,18,0,358.0,43.0,2.2,7.8,92.0,386.41,321.39
2018,4,16,18,15,221.5,29.5,2.05,7.55,55.5,254.16,190.39
2018,4,16,18,30,85.0,16.0,1.9,7.3,19.0,74.84,0.0
2018,4,16,18,45,42.5,8.0,1.8,7.05,9.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,4,17,5,15,14.0,2.5,0.95,4.65,2.5,0.0,0.0
2018,4,17,5,30,28.0,5.0,1.1,5.0,5.0,4.27,0.0
2018,4,17,5,45,144.5,19.5,1.2,5.35,31.5,16.64,0.0
2018,4,17,6,0,261.0,34.0,1.3,5.7,58.0,26.44,16.04
2018,4,17,6,15,365.5,45.5,1.35,6.1,102.5,37.26,27.78
2018,4,17,6,30,470.0,57.0,1.4,6.5,147.0,45.92,36.24
2018,4,17,6,45,535.0,66.5,1.5,6.9,198.5,52.5,42.53
2018,4,17,7,0,600.0,76.0,1.6,7.3,250.0,58.92,48.44
2018,4,17,7,15,648.5,82.0,1.65,7.9,304.0,62.32,51.38
2018,4,17,7,30,697.0,88.0,1.7,8.5,358.0,65.67,54.17
2018,4,17,7,45,731.5,92.5,1.75,9.1,411.5,67.72,55.7
2018,4,17,8,0,766.0,97.0,1.8,9.7,465.0,69.72,57.16
2018,4,17,8,15,791.0,101.0,1.85,10.25,516.0,77.93,64.12
2018,4,17,8,30,816.0,105.0,1.9,10.8,567.0,79.5,65.14
2018,4,17,8,45,835.0,107.5,1.9,11.35,614.0,79.88,65.12
2018,4,17,9,0,854.0,110.0,1.9,11.9,661.0,80.23,65.1
2018,4,17,9,15,870.0,112.0,1.85,12.3,704.0,86.78,70.51
2018,4,17,9,30,886.0,114.0,1.8,12.7,747.0,153.1,89.77
2018,4,17,9,45,899.0,114.5,1.75,13.1,783.5,209.82,127.04
2018,4,17,10,0,912.0,115.0,1.7,13.5,820.0,267.78,173.67
2018,4,17,10,15,918.5,116.5,1.65,13.75,849.0,325.74,224.15
2018,4,17,10,30,925.0,118.0,1.6,14.0,878.0,383.83,275.48
2018,4,17,10,45,929.5,120.0,1.6,14.3,900.0,441.43,325.86
2018,4,17,11,0,934.0,122.0,1.6,14.6,922.0,498.52,374.55
2018,4,17,11,15,937.0,122.5,1.55,14.85,936.0,553.09,419.69
2018,4,17,11,30,940.0,123.0,1.5,15.1,950.0,606.52,462.37
2018,4,17,11,45,941.0,124.0,1.5,15.3,956.5,657.83,502.45
2018,4,17,12,0,942.0,125.0,1.5,15.5,963.0,707.42,540.06
2018,4,17,12,15,941.5,124.5,1.5,15.65,960.5,752.84,573.84
2018,4,17,12,30,941.0,124.0,1.5,15.8,958.0,795.93,605.17
2018,4,17,12,45,938.5,124.0,1.5,15.95,948.0,835.42,632.19
2018,4,17,13,0,936.0,124.0,1.5,16.1,938.0,872.08,656.53
2018,4,17,13,15,929.5,124.0,1.45,16.15,919.0,902.42,676.12
2018,4,17,13,30,923.0,124.0,1.4,16.2,900.0,929.4,693.43
2018,4,17,13,45,913.5,124.5,1.4,16.2,873.5,950.75,707.92
2018,4,17,14,0,904.0,125.0,1.4,16.2,847.0,968.47,720.2
2018,4,17,14,15,894.5,123.0,1.4,16.15,813.5,980.0,728.73
2018,4,17,14,30,885.0,121.0,1.4,16.1,780.0,987.78,735.07
2018,4,17,14,45,866.5,119.5,1.45,16.05,737.5,995.62,742.49
2018,4,17,15,0,848.0,118.0,1.5,16.0,695.0,987.91,739.88
2018,4,17,15,15,836.0,114.5,1.5,16.0,652.5,980.49,736.89
2018,4,17,15,30,824.0,111.0,1.5,16.0,610.0,969.46,731.64
2018,4,17,15,45,799.0,105.5,1.7,15.7,557.5,939.8,717.63
2018,4,17,16,0,774.0,100.0,1.9,15.4,505.0,906.9,700.92
2018,4,17,16,15,743.5,94.5,1.85,15.05,452.0,872.11,679.65
2018,4,17,16,30,713.0,89.0,1.8,14.7,399.0,828.95,652.05
2018,4,17,16,45,663.0,82.5,1.75,14.4,341.5,764.21,608.06
2018,4,17,17,0,613.0,76.0,1.7,14.1,284.0,698.7,562.16
2018,4,17,17,15,552.0,69.5,1.6,13.25,232.5,623.18,507.42
2018,4,17,17,30,491.0,63.0,1.5,12.4,181.0,548.5,450.55
2018,4,17,17,45,415.5,55.0,1.45,11.6,138.0,461.18,380.58
2018,4,17,18,0,340.0,47.0,1.4,10.8,95.0,376.23,308.29
2018,4,17,18,15,221.5,33.0,1.45,10.35,59.0,260.64,195.86
2018,4,17,18,30,103.0,19.0,1.5,9.9,23.0,90.47,0.0
2018,4,17,18,45,51.5,9.5,1.6,9.5,11.5,8.11,0.0
2018,4,17,19,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.1,6.95,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,7.2,1.0,0.85,0.0
2018,4,18,5,45,0.0,3.0,1.1,7.45,3.0,2.46,0.0
2018,4,18,6,0,0.0,5.0,1.1,7.7,5.0,4.1,0.0
2018,4,18,6,15,0.0,6.5,1.2,8.05,6.5,5.33,0.0
2018,4,18,6,30,0.0,8.0,1.3,8.4,8.0,6.57,0.33
2018,4,18,6,45,0.0,17.5,1.45,8.75,17.5,14.4,7.55
2018,4,18,7,0,0.0,27.0,1.6,9.1,27.0,22.26,14.76
2018,4,18,7,15,0.0,28.5,1.55,9.3,28.5,23.51,15.87
2018,4,18,7,30,0.0,30.0,1.5,9.5,30.0,24.76,16.95
2018,4,18,7,45,0.0,36.5,1.5,9.7,36.5,30.16,21.77
2018,4,18,8,0,0.0,43.0,1.5,9.9,43.0,35.58,26.54
2018,4,18,8,15,0.0,67.0,1.5,10.25,67.0,55.58,44.28
2018,4,18,8,30,0.0,91.0,1.5,10.6,91.0,75.65,61.8
2018,4,18,8,45,0.0,94.0,1.5,10.9,94.0,78.15,63.69
2018,4,18,9,0,0.0,97.0,1.5,11.2,97.0,80.6,65.58
2018,4,18,9,15,3.5,134.0,1.5,11.5,136.5,109.22,86.12
2018,4,18,9,30,7.0,171.0,1.5,11.8,176.0,137.86,109.07
2018,4,18,9,45,36.5,238.0,1.5,12.1,266.0,182.24,143.22
2018,4,18,10,0,66.0,305.0,1.5,12.4,356.0,236.77,184.95
2018,4,18,10,15,165.5,346.5,1.55,12.65,481.0,288.75,222.1
2018,4,18,10,30,265.0,388.0,1.6,12.9,606.0,354.12,270.71
2018,4,18,10,45,252.5,403.5,1.6,13.1,615.5,383.53,294.76
2018,4,18,11,0,240.0,419.0,1.6,13.3,625.0,418.28,322.43
2018,4,18,11,15,252.0,423.5,1.7,13.45,643.0,444.1,343.16
2018,4,18,11,30,264.0,428.0,1.8,13.6,661.0,477.3,369.25
2018,4,18,11,45,206.0,436.5,1.85,13.75,619.0,474.16,367.37
2018,4,18,12,0,148.0,445.0,1.9,13.9,577.0,462.66,358.83
2018,4,18,12,15,112.5,425.5,2.0,14.05,525.5,438.48,340.99
2018,4,18,12,30,77.0,406.0,2.1,14.2,474.0,403.2,314.43
2018,4,18,12,45,96.0,403.5,2.15,14.35,487.5,424.52,331.48
2018,4,18,13,0,115.0,401.0,2.2,14.5,501.0,457.48,356.92
2018,4,18,13,15,138.0,409.0,2.3,14.6,527.0,495.86,386.55
2018,4,18,13,30,161.0,417.0,2.4,14.7,553.0,535.8,417.21
2018,4,18,13,45,241.5,385.0,2.5,14.8,582.0,604.48,470.77
2018,4,18,14,0,322.0,353.0,2.6,14.9,611.0,660.84,514.98
2018,4,18,14,15,377.0,323.0,2.65,14.8,613.5,695.97,543.31
2018,4,18,14,30,432.0,293.0,2.7,14.7,616.0,748.73,584.15
2018,4,18,14,45,530.0,240.5,2.75,14.65,616.5,801.2,626.23
2018,4,18,15,0,628.0,188.0,2.8,14.6,617.0,859.06,671.2
2018,4,18,15,15,695.0,153.0,2.8,14.6,599.5,894.59,697.48
2018,4,18,15,30,762.0,118.0,2.8,14.6,582.0,917.71,715.31
2018,4,18,15,45,754.5,111.5,2.8,14.2,540.0,910.72,713.3
2018,4,18,16,0,747.0,105.0,2.8,13.8,498.0,894.18,704.88
2018,4,18,16,15,764.0,88.0,2.7,13.5,455.0,878.74,696.24
2018,4,18,16,30,781.0,71.0,2.6,13.2,412.0,865.21,688.83
2018,4,18,16,45,754.5,68.5,2.5,12.85,363.5,826.07,662.6
2018,4,18,17,0,728.0,66.0,2.4,12.5,315.0,784.82,634.13
2018,4,18,17,15,677.0,61.0,2.15,11.65,261.5,716.63,584.14
2018,4,18,17,30,626.0,56.0,1.9,10.8,208.0,656.35,537.81
2018,4,18,17,45,533.0,49.0,1.7,10.0,156.5,552.22,454.68
2018,4,18,18,0,440.0,42.0,1.5,9.2,105.0,451.98,370.14
2018,4,18,18,15,283.0,30.0,1.5,8.7,64.5,303.01,232.58
2018,4,18,18,30,126.0,18.0,1.5,8.2,24.0,139.96,0.0
2018,4,18,18,45,63.0,9.0,1.55,7.75,12.0,50.8,0.0
2018,4,18,19,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,4.9,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,19,5,15,32.5,4.5,1.55,5.4,4.5,0.0,0.0
2018,4,19,5,30,65.0,9.0,1.7,6.1,9.0,7.68,0.0
2018,4,19,5,45,206.0,21.0,1.9,6.8,38.0,17.69,0.0
2018,4,19,6,0,347.0,33.0,2.1,7.5,67.0,27.44,17.51
2018,4,19,6,15,446.5,41.5,2.3,8.2,113.0,33.81,24.59
2018,4,19,6,30,546.0,50.0,2.5,8.9,159.0,40.2,30.78
2018,4,19,6,45,606.5,57.0,2.75,9.55,211.0,45.09,35.39
2018,4,19,7,0,667.0,64.0,3.0,10.2,263.0,49.9,39.74
2018,4,19,7,15,708.0,69.0,3.1,10.8,317.0,57.7,46.62
2018,4,19,7,30,749.0,74.0,3.2,11.4,371.0,60.97,49.31
2018,4,19,7,45,776.5,78.5,3.3,12.0,423.0,63.61,51.39
2018,4,19,8,0,804.0,83.0,3.4,12.6,475.0,66.16,53.34
2018,4,19,8,15,825.5,86.5,3.5,13.05,525.5,67.81,54.51
2018,4,19,8,30,847.0,90.0,3.6,13.5,576.0,69.39,55.6
2018,4,19,8,45,862.5,93.5,3.65,14.0,622.5,70.77,56.52
2018,4,19,9,0,878.0,97.0,3.7,14.5,669.0,82.32,66.26
2018,4,19,9,15,892.0,98.5,3.7,14.85,711.0,96.18,63.87
2018,4,19,9,30,906.0,100.0,3.7,15.2,753.0,152.89,86.52
2018,4,19,9,45,916.5,101.5,3.7,15.55,789.5,210.67,126.1
2018,4,19,10,0,927.0,103.0,3.7,15.9,826.0,269.44,174.38
2018,4,19,10,15,934.0,104.0,3.7,16.15,855.0,327.72,225.81
2018,4,19,10,30,941.0,105.0,3.7,16.4,884.0,386.15,278.14
2018,4,19,10,45,945.5,106.0,3.75,16.65,905.5,443.55,329.26
2018,4,19,11,0,950.0,107.0,3.8,16.9,927.0,500.39,378.79
2018,4,19,11,15,953.0,107.5,3.8,17.05,941.0,555.34,425.61
2018,4,19,11,30,956.0,108.0,3.8,17.2,955.0,609.11,470.16
2018,4,19,11,45,943.5,114.5,3.85,17.35,955.0,657.06,509.18
2018,4,19,12,0,931.0,121.0,3.9,17.5,955.0,702.17,545.01
2018,4,19,12,15,942.5,116.0,3.9,17.6,958.5,751.3,583.08
2018,4,19,12,30,954.0,111.0,3.9,17.7,962.0,798.88,619.21
2018,4,19,12,45,949.0,112.5,3.9,17.75,951.0,837.78,646.69
2018,4,19,13,0,944.0,114.0,3.9,17.8,940.0,873.7,672.01
2018,4,19,13,15,789.0,178.5,3.9,17.85,859.5,849.18,654.8
2018,4,19,13,30,634.0,243.0,3.9,17.9,779.0,812.87,627.47
2018,4,19,13,45,496.5,282.0,3.85,17.9,694.0,747.84,579.19
2018,4,19,14,0,359.0,321.0,3.8,17.9,609.0,662.95,515.74
2018,4,19,14,15,442.5,287.5,3.75,17.85,628.5,739.59,574.92
2018,4,19,14,30,526.0,254.0,3.7,17.8,648.0,799.48,620.9
2018,4,19,14,45,653.0,195.5,3.6,17.75,659.5,881.56,682.57
2018,4,19,15,0,780.0,137.0,3.5,17.7,671.0,945.23,727.57
2018,4,19,15,15,818.0,116.0,3.5,17.7,644.5,967.19,744.06
2018,4,19,15,30,856.0,95.0,3.5,17.7,618.0,984.3,757.72
2018,4,19,15,45,835.0,92.5,3.25,17.45,569.0,961.81,743.01
2018,4,19,16,0,814.0,90.0,3.0,17.2,520.0,936.05,726.3
2018,4,19,16,15,785.0,87.0,2.8,16.85,468.0,898.88,702.1
2018,4,19,16,30,756.0,84.0,2.6,16.5,416.0,859.08,675.75
2018,4,19,16,45,717.0,79.0,2.4,16.15,362.0,811.62,643.31
2018,4,19,17,0,678.0,74.0,2.2,15.8,308.0,756.97,604.7
2018,4,19,17,15,620.5,68.5,2.1,14.95,255.0,684.22,552.89
2018,4,19,17,30,563.0,63.0,2.0,14.1,202.0,611.92,498.79
2018,4,19,17,45,476.5,54.5,1.9,13.25,152.5,512.56,420.33
2018,4,19,18,0,390.0,46.0,1.8,12.4,103.0,416.53,340.1
2018,4,19,18,15,261.0,33.0,1.9,11.9,64.5,288.88,222.42
2018,4,19,18,30,132.0,20.0,2.0,11.4,26.0,149.09,0.0
2018,4,19,18,45,66.0,10.0,2.05,10.85,13.0,53.76,0.0
2018,4,19,19,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,20,5,15,28.0,4.5,1.15,7.6,4.5,0.0,0.0
2018,4,20,5,30,56.0,9.0,1.1,8.2,9.0,7.68,0.0
2018,4,20,5,45,183.0,22.5,1.1,8.85,38.5,17.58,0.0
2018,4,20,6,0,310.0,36.0,1.1,9.5,68.0,29.91,19.75
2018,4,20,6,15,410.5,45.0,1.15,10.1,113.0,36.55,26.91
2018,4,20,6,30,511.0,54.0,1.2,10.7,158.0,43.2,33.3
2018,4,20,6,45,577.0,60.5,1.25,11.3,210.0,47.55,37.39
2018,4,20,7,0,643.0,67.0,1.3,11.9,262.0,51.89,41.27
2018,4,20,7,15,686.5,72.0,1.4,12.65,315.5,54.86,43.75
2018,4,20,7,30,730.0,77.0,1.5,13.4,369.0,63.0,50.72
2018,4,20,7,45,761.0,81.5,1.6,14.2,422.0,65.58,52.66
2018,4,20,8,0,792.0,86.0,1.7,15.0,475.0,68.08,54.48
2018,4,20,8,15,814.0,88.5,1.8,15.6,524.5,68.93,54.9
2018,4,20,8,30,836.0,91.0,1.9,16.2,574.0,69.77,55.31
2018,4,20,8,45,851.5,94.5,2.0,16.75,620.0,71.11,56.16
2018,4,20,9,0,867.0,98.0,2.1,17.3,666.0,82.67,65.77
2018,4,20,9,15,882.0,98.5,2.2,17.75,707.5,99.02,63.3
2018,4,20,9,30,897.0,99.0,2.3,18.2,749.0,154.59,86.33
2018,4,20,9,45,909.5,99.0,2.4,18.6,785.0,211.12,124.92
2018,4,20,10,0,922.0,99.0,2.5,19.0,821.0,268.83,171.76
2018,4,20,10,15,928.5,100.0,2.6,19.4,849.5,326.55,221.89
2018,4,20,10,30,935.0,101.0,2.7,19.8,878.0,384.35,272.71
2018,4,20,10,45,938.5,102.5,2.8,20.15,899.0,441.24,322.34
2018,4,20,11,0,942.0,104.0,2.9,20.5,920.0,497.47,370.28
2018,4,20,11,15,944.0,105.0,2.95,20.75,933.0,551.73,415.43
2018,4,20,11,30,946.0,106.0,3.0,21.0,946.0,604.74,458.31
2018,4,20,11,45,946.5,106.5,3.05,21.2,951.5,655.01,498.06
2018,4,20,12,0,947.0,107.0,3.1,21.4,957.0,703.47,535.43
2018,4,20,12,15,946.5,107.0,3.15,21.5,955.0,748.81,569.91
2018,4,20,12,30,946.0,107.0,3.2,21.6,953.0,791.82,601.84
2018,4,20,12,45,944.0,106.0,3.2,21.65,942.5,830.27,628.36
2018,4,20,13,0,942.0,105.0,3.2,21.7,932.0,865.86,652.8
2018,4,20,13,15,937.5,104.5,3.3,21.65,913.5,896.81,674.92
2018,4,20,13,30,933.0,104.0,3.4,21.6,895.0,924.48,694.91
2018,4,20,13,45,926.5,103.5,3.45,21.55,869.5,946.97,711.18
2018,4,20,14,0,920.0,103.0,3.5,21.5,844.0,965.92,725.23
2018,4,20,14,15,911.5,101.5,3.55,21.35,811.5,978.33,735.32
2018,4,20,14,30,903.0,100.0,3.6,21.2,779.0,987.03,743.14
2018,4,20,14,45,891.5,98.5,3.65,21.0,740.5,989.14,746.86
2018,4,20,15,0,880.0,97.0,3.7,20.8,702.0,987.56,748.32
2018,4,20,15,15,865.5,94.5,3.7,20.8,658.0,978.26,743.78
2018,4,20,15,30,851.0,92.0,3.7,20.8,614.0,976.84,744.87
2018,4,20,15,45,831.5,89.0,3.8,20.05,565.5,955.09,734.77
2018,4,20,16,0,812.0,86.0,3.9,19.3,517.0,930.1,722.39
2018,4,20,16,15,786.0,82.5,3.9,18.7,466.0,895.15,701.69
2018,4,20,16,30,760.0,79.0,3.9,18.1,415.0,857.59,678.71
2018,4,20,16,45,724.5,74.5,3.85,17.45,362.0,807.5,645.72
2018,4,20,17,0,689.0,70.0,3.8,16.8,309.0,762.15,615.14
2018,4,20,17,15,639.0,64.0,3.65,15.9,257.0,695.12,566.72
2018,4,20,17,30,589.0,58.0,3.5,15.0,205.0,628.35,516.07
2018,4,20,17,45,511.5,50.0,3.35,14.1,156.0,536.63,442.65
2018,4,20,18,0,434.0,42.0,3.2,13.2,107.0,448.17,367.62
2018,4,20,18,15,309.0,31.5,3.15,12.6,68.5,324.92,253.46
2018,4,20,18,30,184.0,21.0,3.1,12.0,30.0,187.56,0.0
2018,4,20,18,45,92.0,10.5,3.0,11.4,15.0,72.08,0.0
2018,4,20,19,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,21,5,15,34.5,4.5,1.3,7.65,5.0,0.0,0.0
2018,4,21,5,30,69.0,9.0,1.4,8.3,10.0,7.68,0.0
2018,4,21,5,45,201.0,22.0,1.5,9.0,40.5,18.35,0.0
2018,4,21,6,0,333.0,35.0,1.6,9.7,71.0,28.92,19.1
2018,4,21,6,15,427.5,44.5,1.6,10.3,116.5,36.07,26.5
2018,4,21,6,30,522.0,54.0,1.6,10.9,162.0,43.14,33.25
2018,4,21,6,45,584.0,60.5,1.6,11.5,213.5,47.49,37.31
2018,4,21,7,0,646.0,67.0,1.6,12.1,265.0,51.82,41.16
2018,4,21,7,15,688.0,71.5,1.5,12.65,318.0,54.41,43.34
2018,4,21,7,30,730.0,76.0,1.4,13.2,371.0,62.11,49.97
2018,4,21,7,45,759.5,80.5,1.35,13.8,423.5,64.7,51.95
2018,4,21,8,0,789.0,85.0,1.3,14.4,476.0,67.2,53.83
2018,4,21,8,15,810.0,88.0,1.25,15.0,525.0,68.42,54.56
2018,4,21,8,30,831.0,91.0,1.2,15.6,574.0,69.58,55.25
2018,4,21,8,45,847.5,94.0,1.2,16.25,620.0,70.6,55.81
2018,4,21,9,0,864.0,97.0,1.2,16.9,666.0,81.96,65.23
2018,4,21,9,15,878.0,98.0,1.2,17.55,707.0,101.69,63.62
2018,4,21,9,30,892.0,99.0,1.2,18.2,748.0,157.19,87.72
2018,4,21,9,45,903.0,100.0,1.25,18.9,784.0,213.78,126.59
2018,4,21,10,0,914.0,101.0,1.3,19.6,820.0,271.42,172.97
2018,4,21,10,15,921.0,102.5,1.35,20.2,848.5,329.11,222.19
2018,4,21,10,30,928.0,104.0,1.4,20.8,877.0,386.98,271.84
2018,4,21,10,45,933.0,104.0,1.45,21.45,898.0,442.96,319.25
2018,4,21,11,0,938.0,104.0,1.5,22.1,919.0,498.4,364.9
2018,4,21,11,15,940.5,105.5,1.5,22.5,933.0,552.98,408.54
2018,4,21,11,30,943.0,107.0,1.5,22.9,947.0,606.39,449.8
2018,4,21,11,45,944.0,107.0,1.55,23.25,952.5,656.35,487.73
2018,4,21,12,0,945.0,107.0,1.6,23.6,958.0,704.53,523.32
2018,4,21,12,15,945.0,106.5,1.6,23.75,956.0,749.61,555.87
2018,4,21,12,30,945.0,106.0,1.6,23.9,954.0,792.39,585.75
2018,4,21,12,45,942.5,106.0,1.6,24.0,943.5,831.2,611.13
2018,4,21,13,0,940.0,106.0,1.6,24.1,933.0,867.17,634.49
2018,4,21,13,15,936.0,105.5,1.65,24.1,915.0,898.42,655.53
2018,4,21,13,30,932.0,105.0,1.7,24.1,897.0,926.42,674.55
2018,4,21,13,45,922.5,105.5,1.7,24.15,870.5,947.14,688.22
2018,4,21,14,0,913.0,106.0,1.7,24.2,844.0,964.23,699.73
2018,4,21,14,15,907.5,103.5,1.75,24.05,812.5,978.27,710.65
2018,4,21,14,30,902.0,101.0,1.8,23.9,781.0,988.66,719.45
2018,4,21,14,45,890.0,99.0,1.85,23.8,742.0,989.64,722.29
2018,4,21,15,0,878.0,97.0,1.9,23.7,703.0,986.91,723.0
2018,4,21,15,15,863.0,95.5,1.9,23.7,659.5,978.21,719.13
2018,4,21,15,30,848.0,94.0,1.9,23.7,616.0,977.57,720.73
2018,4,21,15,45,827.0,91.5,1.95,23.3,567.5,954.93,709.66
2018,4,21,16,0,806.0,89.0,2.0,22.9,519.0,929.08,696.57
2018,4,21,16,15,777.0,86.5,1.95,22.4,467.5,892.47,675.19
2018,4,21,16,30,748.0,84.0,1.9,21.9,416.0,853.3,651.72
2018,4,21,16,45,710.0,79.5,1.85,21.4,363.0,807.31,622.87
2018,4,21,17,0,672.0,75.0,1.8,20.9,310.0,754.28,588.03
2018,4,21,17,15,621.5,68.5,1.75,19.9,258.0,686.39,541.93
2018,4,21,17,30,571.0,62.0,1.7,18.9,206.0,618.73,493.44
2018,4,21,17,45,495.0,53.5,1.6,17.85,157.5,527.86,423.92
2018,4,21,18,0,419.0,45.0,1.5,16.8,109.0,439.95,352.49
2018,4,21,18,15,297.5,33.5,1.6,16.1,70.0,318.2,245.04
2018,4,21,18,30,176.0,22.0,1.7,15.4,31.0,186.81,0.0
2018,4,21,18,45,88.0,11.0,1.8,14.75,15.5,69.83,0.0
2018,4,21,19,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,22,5,15,29.0,5.0,1.2,8.35,5.5,0.0,0.0
2018,4,22,5,30,58.0,10.0,1.3,9.0,11.0,8.54,0.0
2018,4,22,5,45,188.5,25.0,1.4,9.7,43.5,19.49,2.72
2018,4,22,6,0,319.0,40.0,1.5,10.4,76.0,33.27,22.96
2018,4,22,6,15,419.5,50.0,1.55,10.95,123.0,40.67,30.56
2018,4,22,6,30,520.0,60.0,1.6,11.5,170.0,48.02,37.55
2018,4,22,6,45,585.0,67.0,1.65,12.1,223.0,52.58,41.79
2018,4,22,7,0,650.0,74.0,1.7,12.7,276.0,57.12,45.8
2018,4,22,7,15,692.5,79.5,1.65,13.45,330.0,60.25,48.38
2018,4,22,7,30,735.0,85.0,1.6,14.2,384.0,63.31,50.81
2018,4,22,7,45,719.5,97.5,1.5,14.95,422.5,70.38,56.68
2018,4,22,8,0,704.0,110.0,1.4,15.7,461.0,76.91,61.99
2018,4,22,8,15,725.0,117.0,1.35,16.3,510.5,79.86,64.16
2018,4,22,8,30,746.0,124.0,1.3,16.9,560.0,82.6,66.14
2018,4,22,8,45,786.5,122.5,1.2,17.55,614.5,88.37,70.67
2018,4,22,9,0,827.0,121.0,1.1,18.2,669.0,86.06,68.31
2018,4,22,9,15,841.5,123.5,1.1,18.7,710.5,108.56,67.74
2018,4,22,9,30,856.0,126.0,1.1,19.2,752.0,163.96,93.45
2018,4,22,9,45,877.5,126.0,1.1,19.75,793.5,220.69,132.45
2018,4,22,10,0,899.0,126.0,1.1,20.3,835.0,286.99,184.88
2018,4,22,10,15,828.0,165.0,1.15,20.75,836.0,342.4,234.32
2018,4,22,10,30,757.0,204.0,1.2,21.2,837.0,391.85,278.4
2018,4,22,10,45,682.5,248.5,1.25,21.6,830.0,442.45,321.48
2018,4,22,11,0,608.0,293.0,1.3,22.0,823.0,485.45,356.87
2018,4,22,11,15,552.5,324.5,1.35,22.35,811.5,523.7,387.05
2018,4,22,11,30,497.0,356.0,1.4,22.7,800.0,554.07,410.3
2018,4,22,11,45,484.5,362.5,1.45,23.0,797.5,586.47,434.47
2018,4,22,12,0,472.0,369.0,1.5,23.3,795.0,617.09,456.76
2018,4,22,12,15,493.5,362.0,1.5,23.5,806.5,658.64,486.44
2018,4,22,12,30,515.0,355.0,1.5,23.7,818.0,700.44,515.74
2018,4,22,12,45,609.0,302.0,1.55,23.95,843.5,758.15,557.39
2018,4,22,13,0,703.0,249.0,1.6,24.2,869.0,821.06,601.9
2018,4,22,13,15,814.0,185.5,1.6,24.3,890.0,881.6,643.92
2018,4,22,13,30,925.0,122.0,1.6,24.4,911.0,938.54,680.44
2018,4,22,13,45,916.0,122.0,1.6,24.5,884.0,959.38,693.6
2018,4,22,14,0,907.0,122.0,1.6,24.6,857.0,976.61,704.96
2018,4,22,14,15,898.0,119.0,1.65,24.55,823.0,987.1,713.32
2018,4,22,14,30,889.0,116.0,1.7,24.5,789.0,993.83,719.53
2018,4,22,14,45,867.5,115.0,1.75,24.45,744.5,998.68,724.76
2018,4,22,15,0,846.0,114.0,1.8,24.4,700.0,988.09,720.3
2018,4,22,15,15,842.0,108.5,1.8,24.4,660.5,985.78,720.67
2018,4,22,15,30,838.0,103.0,1.8,24.4,621.0,979.87,718.79
2018,4,22,15,45,820.0,100.5,1.7,24.1,574.5,960.22,707.67
2018,4,22,16,0,802.0,98.0,1.6,23.8,528.0,937.29,694.55
2018,4,22,16,15,769.5,93.5,1.5,23.45,473.0,894.74,668.49
2018,4,22,16,30,737.0,89.0,1.4,23.1,418.0,856.19,644.89
2018,4,22,16,45,704.0,84.0,1.35,22.7,366.5,808.62,615.26
2018,4,22,17,0,671.0,79.0,1.3,22.3,315.0,759.5,583.61
2018,4,22,17,15,618.5,72.5,1.25,21.2,262.5,689.7,537.29
2018,4,22,17,30,566.0,66.0,1.2,20.1,210.0,620.1,488.6
2018,4,22,17,45,481.5,57.5,1.2,18.95,160.0,521.86,415.6
2018,4,22,18,0,397.0,49.0,1.2,17.8,110.0,426.7,340.32
2018,4,22,18,15,274.0,36.5,1.25,17.15,71.0,304.25,234.29
2018,4,22,18,30,151.0,24.0,1.3,16.5,32.0,173.42,20.0
2018,4,22,18,45,75.5,12.0,1.35,15.85,16.0,62.16,0.0
2018,4,22,19,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,23,5,15,17.0,5.5,1.0,10.95,6.0,0.0,0.0
2018,4,23,5,30,34.0,11.0,1.0,11.4,12.0,9.39,0.0
2018,4,23,5,45,114.0,26.5,1.0,11.85,38.0,20.7,5.46
2018,4,23,6,0,194.0,42.0,1.0,12.3,64.0,32.13,21.98
2018,4,23,6,15,250.5,56.0,1.1,12.75,100.0,42.31,31.84
2018,4,23,6,30,307.0,70.0,1.2,13.2,136.0,52.2,41.04
2018,4,23,6,45,353.5,84.0,1.3,13.7,180.0,61.72,49.66
2018,4,23,7,0,400.0,98.0,1.4,14.2,224.0,70.92,57.76
2018,4,23,7,15,437.5,111.5,1.35,14.9,272.0,79.37,64.93
2018,4,23,7,30,475.0,125.0,1.3,15.6,320.0,87.47,71.64
2018,4,23,7,45,547.5,129.0,1.25,16.3,382.5,89.63,73.05
2018,4,23,8,0,620.0,133.0,1.2,17.0,445.0,91.5,74.2
2018,4,23,8,15,691.5,127.5,1.2,17.65,508.0,86.11,69.13
2018,4,23,8,30,763.0,122.0,1.2,18.3,571.0,81.44,64.74
2018,4,23,8,45,782.0,126.0,1.15,18.95,617.0,90.5,72.06
2018,4,23,9,0,801.0,130.0,1.1,19.6,663.0,91.3,72.32
2018,4,23,9,15,823.5,128.5,1.05,20.3,705.5,113.82,70.29
2018,4,23,9,30,846.0,127.0,1.0,21.0,748.0,166.41,94.53
2018,4,23,9,45,869.0,122.0,0.95,21.65,786.0,227.77,137.17
2018,4,23,10,0,892.0,117.0,0.9,22.3,824.0,282.62,180.33
2018,4,23,10,15,899.0,119.0,0.85,22.8,852.5,339.51,227.84
2018,4,23,10,30,906.0,121.0,0.8,23.3,881.0,396.6,275.4
2018,4,23,10,45,911.0,122.0,0.75,23.85,902.5,452.22,320.76
2018,4,23,11,0,916.0,123.0,0.7,24.4,924.0,507.37,364.17
2018,4,23,11,15,917.5,124.0,0.75,24.6,936.5,560.11,405.58
2018,4,23,11,30,919.0,125.0,0.8,24.8,949.0,611.61,444.84
2018,4,23,11,45,919.5,125.5,0.85,25.05,954.0,660.71,481.2
2018,4,23,12,0,920.0,126.0,0.9,25.3,959.0,708.07,515.37
2018,4,23,12,15,918.5,126.5,1.0,25.4,956.5,752.13,547.41
2018,4,23,12,30,917.0,127.0,1.1,25.5,954.0,793.9,577.37
2018,4,23,12,45,912.5,128.0,1.2,25.55,943.0,831.3,602.75
2018,4,23,13,0,908.0,129.0,1.3,25.6,932.0,865.87,626.18
2018,4,23,13,15,903.0,127.5,1.35,25.6,913.0,894.75,645.46
2018,4,23,13,30,898.0,126.0,1.4,25.6,894.0,920.37,662.77
2018,4,23,13,45,890.5,125.0,1.45,25.55,868.0,940.87,677.07
2018,4,23,14,0,883.0,124.0,1.5,25.5,842.0,957.87,689.34
2018,4,23,14,15,874.0,122.5,1.55,25.35,809.5,969.41,698.6
2018,4,23,14,30,865.0,121.0,1.6,25.2,777.0,977.35,705.82
2018,4,23,14,45,852.0,118.5,1.65,25.05,738.0,988.83,715.51
2018,4,23,15,0,839.0,116.0,1.7,24.9,699.0,984.71,715.4
2018,4,23,15,15,820.5,113.0,1.7,24.9,653.5,970.91,708.3
2018,4,23,15,30,802.0,110.0,1.7,24.9,608.0,953.58,699.12
2018,4,23,15,45,784.5,106.5,1.8,24.35,562.0,933.28,690.78
2018,4,23,16,0,767.0,103.0,1.9,23.8,516.0,909.79,680.16
2018,4,23,16,15,738.5,99.0,1.95,23.25,465.0,878.69,663.61
2018,4,23,16,30,710.0,95.0,2.0,22.7,414.0,839.1,640.84
2018,4,23,16,45,672.0,89.5,2.1,22.1,361.5,786.53,608.75
2018,4,23,17,0,634.0,84.0,2.2,21.5,309.0,732.65,574.35
2018,4,23,17,15,579.0,77.0,2.15,20.45,257.0,660.64,524.79
2018,4,23,17,30,524.0,70.0,2.1,19.4,205.0,588.99,472.92
2018,4,23,17,45,444.0,60.5,2.1,18.35,156.5,494.27,400.26
2018,4,23,18,0,364.0,51.0,2.1,17.3,108.0,402.49,325.7
2018,4,23,18,15,251.5,37.5,2.3,16.6,70.0,288.31,225.43
2018,4,23,18,30,139.0,24.0,2.5,15.9,32.0,165.79,40.45
2018,4,23,18,45,69.5,12.0,2.65,15.15,16.0,58.1,0.0
2018,4,23,19,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
