Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,4,5,15,50.5,11.5,1.6,8.2,14.5,9.82,0.0
2018,5,4,5,30,101.0,23.0,1.9,8.7,29.0,17.81,0.0
2018,5,4,5,45,188.5,37.0,2.2,9.2,61.5,28.42,18.68
2018,5,4,6,0,276.0,51.0,2.5,9.7,94.0,38.83,28.98
2018,5,4,6,15,393.0,60.0,2.6,10.3,146.5,45.62,35.52
2018,5,4,6,30,510.0,69.0,2.7,10.9,199.0,53.87,43.12
2018,5,4,6,45,570.0,75.0,2.8,11.45,251.0,57.41,46.28
2018,5,4,7,0,630.0,81.0,2.9,12.0,303.0,60.94,49.29
2018,5,4,7,15,653.0,89.5,2.7,12.65,351.5,65.82,53.38
2018,5,4,7,30,676.0,98.0,2.5,13.3,400.0,70.42,57.13
2018,5,4,7,45,727.0,97.0,2.3,13.95,457.0,68.73,55.29
2018,5,4,8,0,778.0,96.0,2.1,14.6,514.0,73.64,59.23
2018,5,4,8,15,706.0,128.0,1.9,15.3,533.5,84.75,68.48
2018,5,4,8,30,634.0,160.0,1.7,16.0,553.0,101.33,82.28
2018,5,4,8,45,655.5,167.0,1.45,16.65,599.0,102.82,83.04
2018,5,4,9,0,677.0,174.0,1.2,17.3,645.0,106.32,85.53
2018,5,4,9,15,663.5,192.5,1.15,18.0,676.0,159.57,101.59
2018,5,4,9,30,650.0,211.0,1.1,18.7,707.0,212.07,136.32
2018,5,4,9,45,754.5,172.0,1.0,19.4,772.5,249.99,160.97
2018,5,4,10,0,859.0,133.0,0.9,20.1,838.0,311.05,207.13
2018,5,4,10,15,851.5,143.0,0.95,20.7,861.0,361.14,250.38
2018,5,4,10,30,844.0,153.0,1.0,21.3,884.0,416.73,297.11
2018,5,4,10,45,727.5,222.0,1.05,21.95,862.5,463.54,337.07
2018,5,4,11,0,611.0,291.0,1.1,22.6,841.0,502.95,368.93
2018,5,4,11,15,568.0,322.5,1.15,23.05,839.0,546.63,401.93
2018,5,4,11,30,525.0,354.0,1.2,23.5,837.0,582.88,428.42
2018,5,4,11,45,589.5,324.0,1.25,23.9,869.5,636.17,467.07
2018,5,4,12,0,654.0,294.0,1.3,24.3,902.0,690.36,505.78
2018,5,4,12,15,746.0,234.5,1.25,24.6,926.0,746.61,545.26
2018,5,4,12,30,838.0,175.0,1.2,24.9,950.0,800.15,582.41
2018,5,4,12,45,758.0,220.5,1.15,25.2,915.5,820.58,593.41
2018,5,4,13,0,678.0,266.0,1.1,25.5,881.0,829.84,597.13
2018,5,4,13,15,633.0,282.5,1.15,25.55,848.0,836.41,601.94
2018,5,4,13,30,588.0,299.0,1.2,25.6,815.0,836.99,602.82
2018,5,4,13,45,595.5,281.5,1.25,25.65,791.5,853.13,615.19
2018,5,4,14,0,603.0,264.0,1.3,25.7,768.0,865.46,625.02
2018,5,4,14,15,680.0,218.0,1.5,25.6,766.0,913.81,661.91
2018,5,4,14,30,757.0,172.0,1.7,25.5,764.0,957.63,693.42
2018,5,4,14,45,803.0,142.5,1.85,25.4,743.0,977.76,709.29
2018,5,4,15,0,849.0,113.0,2.0,25.3,722.0,1001.46,727.9
2018,5,4,15,15,838.5,109.0,2.0,25.3,680.5,993.84,724.43
2018,5,4,15,30,828.0,105.0,2.0,25.3,639.0,982.71,719.17
2018,5,4,15,45,809.5,102.5,2.35,24.6,592.5,962.0,713.53
2018,5,4,16,0,791.0,100.0,2.7,23.9,546.0,938.14,705.1
2018,5,4,16,15,767.0,96.5,2.8,23.2,496.0,904.69,687.49
2018,5,4,16,30,743.0,93.0,2.9,22.5,446.0,874.98,672.06
2018,5,4,16,45,711.0,88.0,3.05,21.8,394.0,827.69,643.9
2018,5,4,17,0,679.0,83.0,3.2,21.1,342.0,778.85,613.52
2018,5,4,17,15,633.0,76.5,3.15,20.05,290.0,714.09,569.69
2018,5,4,17,30,587.0,70.0,3.1,19.0,238.0,649.29,523.73
2018,5,4,17,45,520.5,61.5,3.1,18.0,188.0,564.92,460.03
2018,5,4,18,0,454.0,53.0,3.1,17.0,138.0,482.86,394.48
2018,5,4,18,15,348.5,42.0,3.1,16.15,95.5,370.68,300.62
2018,5,4,18,30,243.0,31.0,3.1,15.3,53.0,266.75,196.83
2018,5,4,18,45,134.5,18.0,3.05,14.45,29.0,109.26,0.0
2018,5,4,19,0,26.0,5.0,3.0,13.6,5.0,4.27,0.0
2018,5,4,19,15,13.0,2.5,3.0,13.2,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.0,2.35,10.2,5.0,4.27,0.0
2018,5,5,5,30,0.0,10.0,2.4,10.5,10.0,8.22,0.0
2018,5,5,5,45,3.0,19.0,2.45,10.8,19.5,15.66,7.78
2018,5,5,6,0,6.0,28.0,2.5,11.1,29.0,23.13,14.94
2018,5,5,6,15,3.0,36.0,2.45,11.4,36.5,29.75,21.16
2018,5,5,6,30,0.0,44.0,2.4,11.7,44.0,36.37,27.26
2018,5,5,6,45,2.0,67.5,2.35,12.0,68.0,55.58,44.55
2018,5,5,7,0,4.0,91.0,2.3,12.3,92.0,73.67,60.59
2018,5,5,7,15,6.5,118.5,2.35,12.55,121.0,94.24,78.57
2018,5,5,7,30,9.0,146.0,2.4,12.8,150.0,114.37,95.88
2018,5,5,7,45,43.5,184.0,2.4,13.05,207.0,134.57,112.99
2018,5,5,8,0,78.0,222.0,2.4,13.3,264.0,158.09,132.7
2018,5,5,8,15,193.5,242.0,2.5,13.6,359.0,163.63,136.82
2018,5,5,8,30,309.0,262.0,2.6,13.9,454.0,165.5,137.85
2018,5,5,8,45,321.0,279.5,2.65,14.15,492.0,173.22,143.88
2018,5,5,9,0,333.0,297.0,2.7,14.4,530.0,183.1,151.69
2018,5,5,9,15,315.0,321.0,2.65,15.1,551.0,220.17,162.99
2018,5,5,9,30,297.0,345.0,2.6,15.8,572.0,256.07,188.31
2018,5,5,9,45,379.0,331.5,2.55,16.5,634.5,289.21,210.11
2018,5,5,10,0,461.0,318.0,2.5,17.2,697.0,320.92,232.98
2018,5,5,10,15,451.5,334.5,2.35,17.85,716.0,362.12,267.15
2018,5,5,10,30,442.0,351.0,2.2,18.5,735.0,402.76,300.22
2018,5,5,10,45,365.5,388.5,2.1,19.15,711.0,435.23,327.02
2018,5,5,11,0,289.0,426.0,2.0,19.8,687.0,452.89,341.2
2018,5,5,11,15,216.5,443.5,2.05,19.85,640.5,457.13,345.59
2018,5,5,11,30,144.0,461.0,2.1,19.9,594.0,447.66,339.06
2018,5,5,11,45,173.0,461.5,2.1,20.0,622.0,482.45,365.24
2018,5,5,12,0,202.0,462.0,2.1,20.1,650.0,519.66,392.82
2018,5,5,12,15,168.5,462.5,2.35,19.8,619.0,514.26,389.96
2018,5,5,12,30,135.0,463.0,2.6,19.5,588.0,505.58,384.61
2018,5,5,12,45,121.5,446.0,2.8,19.2,557.5,494.48,377.73
2018,5,5,13,0,108.0,429.0,3.0,18.9,527.0,481.0,368.93
2018,5,5,13,15,70.5,363.0,3.25,18.45,426.5,386.11,298.98
2018,5,5,13,30,33.0,297.0,3.5,18.0,326.0,297.11,231.4
2018,5,5,13,45,34.0,300.5,3.75,17.55,329.5,305.54,239.05
2018,5,5,14,0,35.0,304.0,4.0,17.1,333.0,314.17,246.65
2018,5,5,14,15,35.0,299.5,4.15,16.6,327.5,314.08,247.54
2018,5,5,14,30,35.0,295.0,4.3,16.1,322.0,313.92,248.49
2018,5,5,14,45,32.5,284.0,4.4,15.6,308.5,304.44,242.02
2018,5,5,15,0,30.0,273.0,4.5,15.1,295.0,294.68,235.32
2018,5,5,15,15,57.5,263.0,4.5,15.1,301.5,315.98,254.09
2018,5,5,15,30,85.0,253.0,4.5,15.1,308.0,337.33,272.9
2018,5,5,15,45,150.0,248.0,4.7,14.75,336.5,423.53,344.9
2018,5,5,16,0,215.0,243.0,4.9,14.4,365.0,487.9,399.45
2018,5,5,16,15,271.5,210.5,4.8,14.35,350.0,529.37,434.91
2018,5,5,16,30,328.0,178.0,4.7,14.3,335.0,545.02,450.53
2018,5,5,16,45,404.0,144.0,4.55,14.25,314.5,595.95,493.61
2018,5,5,17,0,480.0,110.0,4.4,14.2,294.0,618.18,512.95
2018,5,5,17,15,519.0,91.5,4.15,13.85,264.0,629.5,522.42
2018,5,5,17,30,558.0,73.0,3.9,13.5,234.0,627.94,521.26
2018,5,5,17,45,489.0,63.5,3.6,13.15,184.0,540.94,451.07
2018,5,5,18,0,420.0,54.0,3.3,12.8,134.0,456.58,380.48
2018,5,5,18,15,319.0,43.5,3.3,12.35,93.5,349.48,288.54
2018,5,5,18,30,218.0,33.0,3.3,11.9,53.0,251.47,190.66
2018,5,5,18,45,119.0,19.0,3.25,11.45,29.0,132.96,0.0
2018,5,5,19,0,20.0,5.0,3.2,11.0,5.0,17.45,0.0
2018,5,5,19,15,10.0,2.5,3.3,10.85,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.6,9.75,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.6,9.45,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,6,4,45,3.5,1.0,2.15,8.35,1.0,0.0,0.0
2018,5,6,5,0,7.0,2.0,2.1,8.4,2.0,0.0,0.0
2018,5,6,5,15,9.0,9.5,2.4,8.85,10.0,8.11,0.0
2018,5,6,5,30,11.0,17.0,2.7,9.3,18.0,14.23,1.69
2018,5,6,5,45,36.5,32.5,2.95,9.7,38.0,26.08,16.88
2018,5,6,6,0,62.0,48.0,3.2,10.1,58.0,37.94,28.22
2018,5,6,6,15,97.5,65.5,3.2,10.5,88.0,51.02,40.37
2018,5,6,6,30,133.0,83.0,3.2,10.9,118.0,63.88,52.13
2018,5,6,6,45,211.5,103.5,3.25,11.3,173.0,75.82,62.83
2018,5,6,7,0,290.0,124.0,3.3,11.7,228.0,89.73,75.04
2018,5,6,7,15,422.0,124.0,3.2,12.15,301.5,86.34,71.69
2018,5,6,7,30,554.0,124.0,3.1,12.6,375.0,87.3,72.18
2018,5,6,7,45,619.0,124.0,3.05,13.05,435.0,85.42,70.14
2018,5,6,8,0,684.0,124.0,3.0,13.5,495.0,83.88,68.43
2018,5,6,8,15,764.0,111.0,3.0,14.0,560.5,82.04,66.46
2018,5,6,8,30,844.0,98.0,3.0,14.5,626.0,72.99,58.27
2018,5,6,8,45,834.5,110.0,3.05,14.95,663.0,78.99,63.19
2018,5,6,9,0,825.0,122.0,3.1,15.4,700.0,91.65,73.78
2018,5,6,9,15,792.5,144.5,3.15,15.85,725.0,153.33,92.3
2018,5,6,9,30,760.0,167.0,3.2,16.3,750.0,203.56,126.76
2018,5,6,9,45,764.0,174.5,3.3,16.75,782.5,257.13,169.6
2018,5,6,10,0,768.0,182.0,3.4,17.2,815.0,311.36,215.99
2018,5,6,10,15,845.0,147.5,3.55,17.5,865.0,365.89,261.76
2018,5,6,10,30,922.0,113.0,3.7,17.8,915.0,425.99,312.74
2018,5,6,10,45,824.0,175.5,3.85,18.15,904.5,478.01,359.26
2018,5,6,11,0,726.0,238.0,4.0,18.5,894.0,522.74,397.72
2018,5,6,11,15,781.5,208.0,4.1,18.65,923.0,575.12,440.58
2018,5,6,11,30,837.0,178.0,4.2,18.8,952.0,630.46,485.11
2018,5,6,11,45,691.5,262.0,4.3,19.0,903.5,651.98,501.65
2018,5,6,12,0,546.0,346.0,4.4,19.2,855.0,663.07,509.24
2018,5,6,12,15,511.0,363.0,4.45,19.2,838.5,685.94,526.76
2018,5,6,12,30,476.0,380.0,4.5,19.2,822.0,705.22,541.22
2018,5,6,12,45,544.5,340.0,4.55,19.15,840.0,755.44,580.28
2018,5,6,13,0,613.0,300.0,4.6,19.1,858.0,806.3,619.53
2018,5,6,13,15,659.0,269.5,4.55,18.9,859.0,849.08,652.1
2018,5,6,13,30,705.0,239.0,4.5,18.7,860.0,890.27,683.46
2018,5,6,13,45,478.5,311.5,4.45,18.45,727.5,772.95,596.22
2018,5,6,14,0,252.0,384.0,4.4,18.2,595.0,633.92,491.11
2018,5,6,14,15,274.5,368.0,4.25,17.85,590.0,652.45,507.17
2018,5,6,14,30,297.0,352.0,4.1,17.5,585.0,669.94,521.97
2018,5,6,14,45,339.0,321.5,4.0,17.15,575.5,689.74,539.51
2018,5,6,15,0,381.0,291.0,3.9,16.8,566.0,707.67,555.81
2018,5,6,15,15,366.5,274.5,3.9,16.8,526.0,682.49,538.54
2018,5,6,15,30,352.0,258.0,3.9,16.8,486.0,655.24,519.9
2018,5,6,15,45,300.5,236.0,3.8,16.1,420.5,582.39,466.96
2018,5,6,16,0,249.0,214.0,3.7,15.4,355.0,508.06,411.75
2018,5,6,16,15,165.0,188.0,3.7,15.0,278.0,374.11,306.9
2018,5,6,16,30,81.0,162.0,3.7,14.6,201.0,243.28,200.39
2018,5,6,16,45,144.0,143.0,3.7,14.2,202.5,302.54,252.59
2018,5,6,17,0,207.0,124.0,3.7,13.8,204.0,358.62,301.3
2018,5,6,17,15,321.0,104.0,3.6,13.5,207.0,457.68,384.98
2018,5,6,17,30,435.0,84.0,3.5,13.2,210.0,525.84,440.98
2018,5,6,17,45,389.5,71.5,3.45,12.9,167.5,460.21,387.02
2018,5,6,18,0,344.0,59.0,3.4,12.6,125.0,396.44,332.81
2018,5,6,18,15,260.0,46.5,3.25,12.35,88.0,305.29,252.49
2018,5,6,18,30,176.0,34.0,3.1,12.1,51.0,221.5,169.36
2018,5,6,18,45,97.0,20.0,3.0,11.85,28.5,120.23,0.0
2018,5,6,19,0,18.0,6.0,2.9,11.6,6.0,17.0,0.0
2018,5,6,19,15,9.0,3.0,2.9,11.5,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,5,7,4,45,4.5,1.0,1.95,8.8,1.0,0.0,0.0
2018,5,7,5,0,9.0,2.0,1.9,8.9,2.0,0.0,0.0
2018,5,7,5,15,108.0,15.0,2.1,9.5,22.0,12.8,0.0
2018,5,7,5,30,207.0,28.0,2.3,10.1,42.0,21.81,7.1
2018,5,7,5,45,323.0,38.5,2.5,10.75,82.0,31.72,21.77
2018,5,7,6,0,439.0,49.0,2.7,11.4,122.0,39.76,29.72
2018,5,7,6,15,513.5,57.0,2.6,12.0,171.0,45.37,35.11
2018,5,7,6,30,588.0,65.0,2.5,12.6,220.0,50.93,40.22
2018,5,7,6,45,637.0,70.5,2.45,13.15,272.0,54.26,43.15
2018,5,7,7,0,686.0,76.0,2.4,13.7,324.0,57.56,45.93
2018,5,7,7,15,721.0,81.0,2.35,14.3,377.0,60.27,48.09
2018,5,7,7,30,756.0,86.0,2.3,14.9,430.0,68.67,55.19
2018,5,7,7,45,781.0,90.5,2.25,15.5,482.0,70.94,56.84
2018,5,7,8,0,806.0,95.0,2.2,16.1,534.0,73.1,58.37
2018,5,7,8,15,825.5,98.0,2.15,16.7,582.5,74.03,58.83
2018,5,7,8,30,845.0,101.0,2.1,17.3,631.0,74.88,59.23
2018,5,7,8,45,859.5,103.5,2.1,17.95,676.0,75.25,59.22
2018,5,7,9,0,874.0,106.0,2.1,18.6,721.0,96.18,65.33
2018,5,7,9,15,887.0,107.0,2.05,19.1,761.0,149.85,84.38
2018,5,7,9,30,900.0,108.0,2.0,19.6,801.0,205.11,120.02
2018,5,7,9,45,911.0,108.0,2.0,20.15,835.5,260.74,163.75
2018,5,7,10,0,922.0,108.0,2.0,20.7,870.0,317.33,211.57
2018,5,7,10,15,927.5,109.5,2.0,21.2,897.0,373.93,260.46
2018,5,7,10,30,933.0,111.0,2.0,21.7,924.0,430.5,308.75
2018,5,7,10,45,936.0,113.0,2.0,22.2,944.5,486.13,355.15
2018,5,7,11,0,939.0,115.0,2.0,22.7,965.0,541.06,399.55
2018,5,7,11,15,941.5,115.5,2.05,23.0,977.5,593.76,441.4
2018,5,7,11,30,944.0,116.0,2.1,23.3,990.0,645.29,481.15
2018,5,7,11,45,945.0,116.0,2.2,23.6,995.0,694.12,518.15
2018,5,7,12,0,946.0,116.0,2.3,23.9,1000.0,741.24,553.05
2018,5,7,12,15,943.5,117.0,2.4,24.05,996.5,784.75,585.0
2018,5,7,12,30,941.0,118.0,2.5,24.2,993.0,825.89,613.58
2018,5,7,12,45,926.0,125.0,2.65,24.3,978.0,859.7,637.05
2018,5,7,13,0,911.0,132.0,2.8,24.4,963.0,890.15,658.33
2018,5,7,13,15,821.0,179.5,2.85,24.4,917.5,900.62,665.88
2018,5,7,13,30,731.0,227.0,2.9,24.4,872.0,903.01,668.12
2018,5,7,13,45,745.0,210.5,2.95,24.4,852.0,926.35,684.95
2018,5,7,14,0,759.0,194.0,3.0,24.4,832.0,946.57,699.43
2018,5,7,14,15,774.0,177.0,3.05,24.3,806.5,955.52,706.86
2018,5,7,14,30,789.0,160.0,3.1,24.2,781.0,970.24,718.38
2018,5,7,14,45,826.5,136.5,3.15,24.05,759.5,996.58,737.88
2018,5,7,15,0,864.0,113.0,3.2,23.9,738.0,1006.07,746.3
2018,5,7,15,15,856.0,108.0,3.2,23.9,696.5,1012.13,751.96
2018,5,7,15,30,848.0,103.0,3.2,23.9,655.0,1002.21,747.21
2018,5,7,15,45,831.5,99.5,3.45,23.2,607.5,982.12,739.79
2018,5,7,16,0,815.0,96.0,3.7,22.5,560.0,958.8,729.95
2018,5,7,16,15,793.5,91.5,3.8,21.85,509.5,926.27,712.32
2018,5,7,16,30,772.0,87.0,3.9,21.2,459.0,891.05,692.43
2018,5,7,16,45,741.5,82.0,4.0,20.55,406.5,844.17,663.54
2018,5,7,17,0,711.0,77.0,4.1,19.9,354.0,801.7,636.92
2018,5,7,17,15,666.0,72.0,4.05,19.0,301.5,739.11,594.05
2018,5,7,17,30,621.0,67.0,4.0,18.1,249.0,676.42,549.19
2018,5,7,17,45,555.0,60.5,3.95,17.2,199.0,594.08,486.56
2018,5,7,18,0,489.0,54.0,3.9,16.3,149.0,513.77,422.1
2018,5,7,18,15,386.5,44.0,3.8,15.55,105.5,403.48,329.56
2018,5,7,18,30,284.0,34.0,3.7,14.8,62.0,299.71,230.7
2018,5,7,18,45,164.0,21.0,3.55,14.05,35.0,169.96,0.0
2018,5,7,19,0,44.0,8.0,3.4,13.3,8.0,35.9,0.0
2018,5,7,19,15,22.0,4.0,3.4,13.05,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,8,4,45,7.0,1.0,2.9,9.95,1.0,0.0,0.0
2018,5,8,5,0,14.0,2.0,3.0,10.1,2.0,0.0,0.0
2018,5,8,5,15,127.0,14.5,3.2,10.55,23.0,12.38,0.0
2018,5,8,5,30,240.0,27.0,3.4,11.0,44.0,22.61,8.74
2018,5,8,5,45,353.5,36.5,3.55,11.4,84.5,29.94,20.25
2018,5,8,6,0,467.0,46.0,3.7,11.8,125.0,37.22,27.45
2018,5,8,6,15,536.5,52.5,3.75,12.3,173.0,41.74,31.83
2018,5,8,6,30,606.0,59.0,3.8,12.8,221.0,46.26,36.01
2018,5,8,6,45,645.0,65.5,3.9,13.25,271.0,50.47,39.74
2018,5,8,7,0,684.0,72.0,4.0,13.7,321.0,54.55,43.24
2018,5,8,7,15,712.5,77.5,4.05,14.15,371.5,62.87,50.41
2018,5,8,7,30,741.0,83.0,4.1,14.6,422.0,66.13,53.01
2018,5,8,7,45,737.0,95.0,4.15,15.05,465.0,73.52,59.2
2018,5,8,8,0,733.0,107.0,4.2,15.5,508.0,73.29,58.68
2018,5,8,8,15,776.5,103.5,4.1,15.5,562.5,76.85,61.57
2018,5,8,8,30,820.0,100.0,4.0,15.5,617.0,73.68,58.63
2018,5,8,8,45,838.5,101.0,3.9,15.55,662.0,73.19,58.02
2018,5,8,9,0,857.0,102.0,3.8,15.6,707.0,95.45,64.24
2018,5,8,9,15,866.5,104.5,3.7,15.55,745.0,148.6,84.92
2018,5,8,9,30,876.0,107.0,3.6,15.5,783.0,202.99,121.62
2018,5,8,9,45,883.0,109.5,3.5,15.4,816.0,257.93,166.58
2018,5,8,10,0,890.0,112.0,3.4,15.3,849.0,313.46,215.46
2018,5,8,10,15,879.5,123.0,3.4,15.5,871.0,369.34,265.87
2018,5,8,10,30,869.0,134.0,3.4,15.7,893.0,423.62,314.4
2018,5,8,10,45,891.0,124.0,3.4,15.85,917.5,476.09,360.16
2018,5,8,11,0,913.0,114.0,3.4,16.0,942.0,529.41,405.61
2018,5,8,11,15,918.0,112.5,3.45,16.65,955.0,580.53,447.56
2018,5,8,11,30,923.0,111.0,3.5,17.3,968.0,630.68,487.48
2018,5,8,11,45,919.5,114.0,3.55,17.9,971.5,677.81,523.98
2018,5,8,12,0,916.0,117.0,3.6,18.5,975.0,722.98,558.02
2018,5,8,12,15,897.5,129.0,3.65,19.05,967.5,762.5,586.95
2018,5,8,12,30,879.0,141.0,3.7,19.6,960.0,798.79,612.51
2018,5,8,12,45,901.0,124.5,3.75,20.2,956.0,840.28,640.44
2018,5,8,13,0,923.0,108.0,3.8,20.8,952.0,879.61,666.58
2018,5,8,13,15,919.5,107.0,3.95,20.95,934.0,909.06,687.48
2018,5,8,13,30,916.0,106.0,4.1,21.1,916.0,935.37,706.34
2018,5,8,13,45,911.0,104.5,4.3,21.3,891.0,956.55,721.93
2018,5,8,14,0,906.0,103.0,4.5,21.5,866.0,974.31,735.5
2018,5,8,14,15,898.5,101.5,4.65,21.25,834.5,986.19,746.56
2018,5,8,14,30,891.0,100.0,4.8,21.0,803.0,994.51,755.41
2018,5,8,14,45,881.0,98.0,5.0,20.75,765.5,996.25,760.32
2018,5,8,15,0,871.0,96.0,5.2,20.5,728.0,994.43,762.91
2018,5,8,15,15,858.0,94.0,5.2,20.5,685.5,986.11,758.85
2018,5,8,15,30,845.0,92.0,5.2,20.5,643.0,974.42,752.6
2018,5,8,15,45,826.0,90.0,5.25,19.75,596.0,965.17,750.79
2018,5,8,16,0,807.0,88.0,5.3,19.0,549.0,941.19,738.47
2018,5,8,16,15,781.5,85.5,5.1,18.55,499.0,907.26,716.37
2018,5,8,16,30,756.0,83.0,4.9,18.1,449.0,870.85,692.28
2018,5,8,16,45,722.5,79.5,4.75,17.7,397.5,823.29,659.76
2018,5,8,17,0,689.0,76.0,4.6,17.3,346.0,780.06,629.83
2018,5,8,17,15,644.0,71.0,4.35,16.85,294.5,717.99,584.23
2018,5,8,17,30,599.0,66.0,4.1,16.4,243.0,655.92,537.41
2018,5,8,17,45,533.0,60.0,3.9,15.95,194.5,574.95,474.01
2018,5,8,18,0,467.0,54.0,3.7,15.5,146.0,496.09,409.34
2018,5,8,18,15,370.0,44.5,3.55,15.05,104.0,391.44,320.78
2018,5,8,18,30,273.0,35.0,3.4,14.6,62.0,292.62,227.18
2018,5,8,18,45,158.5,21.5,3.25,14.15,35.0,167.93,0.0
2018,5,8,19,0,44.0,8.0,3.1,13.7,8.0,35.93,0.0
2018,5,8,19,15,22.0,4.0,3.05,13.45,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,9,4,45,8.0,1.0,2.85,10.5,1.0,0.0,0.0
2018,5,9,5,0,16.0,2.0,2.9,10.5,2.0,0.0,0.0
2018,5,9,5,15,138.5,14.5,3.1,11.0,24.5,12.38,0.0
2018,5,9,5,30,261.0,27.0,3.3,11.5,47.0,22.55,9.63
2018,5,9,5,45,377.5,36.0,3.55,12.0,88.5,29.49,19.89
2018,5,9,6,0,494.0,45.0,3.8,12.5,130.0,36.44,26.7
2018,5,9,6,15,502.5,55.0,3.85,12.9,166.5,43.49,33.32
2018,5,9,6,30,511.0,65.0,3.9,13.3,203.0,50.16,39.42
2018,5,9,6,45,492.0,79.5,3.95,13.75,235.0,59.68,47.87
2018,5,9,7,0,473.0,94.0,4.0,14.2,267.0,68.58,55.6
2018,5,9,7,15,561.0,98.5,4.05,14.6,334.5,70.74,57.26
2018,5,9,7,30,649.0,103.0,4.1,15.0,402.0,73.03,58.98
2018,5,9,7,45,641.0,115.0,4.15,15.45,438.5,79.1,63.96
2018,5,9,8,0,633.0,127.0,4.2,15.9,475.0,84.66,68.44
2018,5,9,8,15,662.5,134.5,4.3,16.2,527.0,87.46,70.56
2018,5,9,8,30,692.0,142.0,4.4,16.5,579.0,90.05,72.48
2018,5,9,8,45,785.0,121.0,4.45,16.8,650.0,84.76,67.65
2018,5,9,9,0,878.0,100.0,4.5,17.1,721.0,97.07,63.5
2018,5,9,9,15,898.5,98.0,4.55,17.4,764.0,149.61,83.52
2018,5,9,9,30,919.0,96.0,4.6,17.7,807.0,204.49,120.05
2018,5,9,9,45,927.5,96.5,4.6,18.0,840.5,260.67,165.82
2018,5,9,10,0,936.0,97.0,4.6,18.3,874.0,317.54,215.58
2018,5,9,10,15,942.0,98.0,4.65,18.55,901.5,374.42,266.5
2018,5,9,10,30,948.0,99.0,4.7,18.8,929.0,431.29,317.1
2018,5,9,10,45,952.0,99.5,4.7,19.0,949.0,486.74,365.64
2018,5,9,11,0,956.0,100.0,4.7,19.2,969.0,541.53,412.39
2018,5,9,11,15,957.5,101.0,4.7,19.35,981.5,594.49,456.55
2018,5,9,11,30,959.0,102.0,4.7,19.5,994.0,646.17,498.48
2018,5,9,11,45,958.5,103.0,4.7,19.65,998.5,695.1,537.27
2018,5,9,12,0,958.0,104.0,4.7,19.8,1003.0,742.17,573.74
2018,5,9,12,15,954.0,106.5,4.65,19.9,999.5,785.93,606.79
2018,5,9,12,30,950.0,109.0,4.6,20.0,996.0,827.25,635.73
2018,5,9,12,45,943.0,111.5,4.55,20.1,983.5,863.55,660.77
2018,5,9,13,0,936.0,114.0,4.5,20.2,971.0,896.86,683.58
2018,5,9,13,15,932.0,113.0,4.55,20.2,952.5,926.43,704.75
2018,5,9,13,30,928.0,112.0,4.6,20.2,934.0,952.78,723.78
2018,5,9,13,45,923.0,110.5,4.65,20.2,909.0,974.41,739.67
2018,5,9,14,0,918.0,109.0,4.7,20.2,884.0,992.57,753.34
2018,5,9,14,15,910.0,107.5,4.75,20.05,851.5,1004.34,763.24
2018,5,9,14,30,902.0,106.0,4.8,19.9,819.0,1012.48,770.89
2018,5,9,14,45,891.0,104.5,4.85,19.75,781.0,1014.05,774.21
2018,5,9,15,0,880.0,103.0,4.9,19.6,743.0,1012.02,775.27
2018,5,9,15,15,866.5,101.0,4.9,19.6,700.0,1003.4,771.06
2018,5,9,15,30,853.0,99.0,4.9,19.6,657.0,991.38,764.67
2018,5,9,15,45,835.0,96.5,5.0,18.95,609.5,982.93,763.66
2018,5,9,16,0,817.0,94.0,5.1,18.3,562.0,959.28,751.85
2018,5,9,16,15,793.0,90.5,5.05,17.85,511.5,925.47,730.96
2018,5,9,16,30,769.0,87.0,5.0,17.4,461.0,889.05,707.93
2018,5,9,16,45,736.0,83.5,5.0,16.9,409.0,841.67,676.77
2018,5,9,17,0,703.0,80.0,5.0,16.4,357.0,799.17,648.44
2018,5,9,17,15,657.5,75.0,4.75,15.85,304.5,736.24,602.31
2018,5,9,17,30,612.0,70.0,4.5,15.3,252.0,673.2,554.58
2018,5,9,17,45,545.0,63.5,4.3,14.75,202.0,590.08,489.18
2018,5,9,18,0,478.0,57.0,4.1,14.2,152.0,508.94,422.44
2018,5,9,18,15,375.5,47.0,3.85,13.75,108.5,398.57,328.79
2018,5,9,18,30,273.0,37.0,3.6,13.3,65.0,297.36,233.68
2018,5,9,18,45,157.0,23.0,3.4,12.8,37.0,170.59,14.26
2018,5,9,19,0,41.0,9.0,3.2,12.3,9.0,34.83,0.0
2018,5,9,19,15,20.5,4.5,3.15,12.15,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,1.9,9.8,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,1.9,9.9,2.0,0.0,0.0
2018,5,10,5,15,80.5,15.0,2.1,10.4,21.0,12.8,0.0
2018,5,10,5,30,152.0,28.0,2.3,10.9,40.0,21.66,9.8
2018,5,10,5,45,198.5,41.5,2.55,11.45,69.0,31.7,21.94
2018,5,10,6,0,245.0,55.0,2.8,12.0,98.0,41.45,31.25
2018,5,10,6,15,281.0,70.5,2.8,12.4,135.0,52.28,41.28
2018,5,10,6,30,317.0,86.0,2.8,12.8,172.0,62.72,50.74
2018,5,10,6,45,440.5,91.5,2.85,13.2,238.5,66.72,54.25
2018,5,10,7,0,564.0,97.0,2.9,13.6,305.0,71.73,58.51
2018,5,10,7,15,649.5,94.0,2.95,14.15,368.0,68.44,55.31
2018,5,10,7,30,735.0,91.0,3.0,14.7,431.0,65.81,52.68
2018,5,10,7,45,761.5,94.5,3.05,15.2,482.0,73.34,58.98
2018,5,10,8,0,788.0,98.0,3.1,15.7,533.0,74.68,59.82
2018,5,10,8,15,806.5,102.0,3.15,16.15,581.0,76.16,60.79
2018,5,10,8,30,825.0,106.0,3.2,16.6,629.0,77.53,61.66
2018,5,10,8,45,823.5,115.0,3.25,17.1,668.0,81.55,64.8
2018,5,10,9,0,822.0,124.0,3.3,17.6,707.0,100.84,65.74
2018,5,10,9,15,732.5,172.5,3.3,18.0,713.5,163.65,100.12
2018,5,10,9,30,643.0,221.0,3.3,18.4,720.0,226.59,148.71
2018,5,10,9,45,591.0,258.5,3.35,18.75,732.0,281.69,194.78
2018,5,10,10,0,539.0,296.0,3.4,19.1,744.0,333.41,239.54
2018,5,10,10,15,536.5,311.0,3.35,19.4,769.0,379.57,278.28
2018,5,10,10,30,534.0,326.0,3.3,19.7,794.0,425.84,316.65
2018,5,10,10,45,526.5,341.5,3.3,19.95,811.5,470.32,353.06
2018,5,10,11,0,519.0,357.0,3.3,20.2,829.0,514.26,388.12
2018,5,10,11,15,534.5,356.0,3.3,20.35,848.0,558.34,422.66
2018,5,10,11,30,550.0,355.0,3.3,20.5,867.0,603.38,457.24
2018,5,10,11,45,563.0,351.0,3.3,20.65,877.5,645.28,488.98
2018,5,10,12,0,576.0,347.0,3.3,20.8,888.0,687.23,520.21
2018,5,10,12,15,627.5,313.5,3.4,20.75,901.5,730.0,553.31
2018,5,10,12,30,679.0,280.0,3.5,20.7,915.0,778.37,590.09
2018,5,10,12,45,782.5,211.0,3.6,20.7,935.0,830.75,630.85
2018,5,10,13,0,886.0,142.0,3.7,20.7,955.0,880.55,666.92
2018,5,10,13,15,805.5,186.0,3.85,20.55,914.0,895.35,678.42
2018,5,10,13,30,725.0,230.0,4.0,20.4,873.0,902.42,684.66
2018,5,10,13,45,744.0,212.0,4.1,20.25,856.0,928.78,704.77
2018,5,10,14,0,763.0,194.0,4.2,20.1,839.0,952.16,722.51
2018,5,10,14,15,813.5,158.5,4.25,19.95,823.5,977.08,741.19
2018,5,10,14,30,864.0,123.0,4.3,19.8,808.0,993.77,754.37
2018,5,10,14,45,860.5,117.0,4.35,19.6,772.0,997.92,759.34
2018,5,10,15,0,857.0,111.0,4.4,19.4,736.0,998.46,762.1
2018,5,10,15,15,843.0,108.5,4.4,19.4,693.0,1001.22,765.74
2018,5,10,15,30,829.0,106.0,4.4,19.4,650.0,988.21,758.64
2018,5,10,15,45,806.0,103.5,4.45,18.8,601.0,962.82,745.31
2018,5,10,16,0,783.0,101.0,4.5,18.2,552.0,934.36,729.75
2018,5,10,16,15,753.5,98.0,4.5,17.75,500.0,896.05,706.05
2018,5,10,16,30,724.0,95.0,4.5,17.3,448.0,861.66,684.85
2018,5,10,16,45,693.5,89.5,4.55,16.85,397.0,815.33,654.64
2018,5,10,17,0,663.0,84.0,4.6,16.4,346.0,767.49,622.43
2018,5,10,17,15,619.0,79.0,4.55,15.75,296.0,706.82,579.15
2018,5,10,17,30,575.0,74.0,4.5,15.1,246.0,645.98,534.0
2018,5,10,17,45,506.0,67.5,4.5,14.5,197.5,561.99,468.32
2018,5,10,18,0,437.0,61.0,4.5,13.9,149.0,479.9,401.0
2018,5,10,18,15,337.0,50.0,4.35,13.4,106.5,370.42,307.54
2018,5,10,18,30,237.0,39.0,4.2,12.9,64.0,273.59,216.81
2018,5,10,18,45,134.5,24.0,4.1,12.4,36.5,157.53,33.09
2018,5,10,19,0,32.0,9.0,4.0,11.9,9.0,28.89,0.0
2018,5,10,19,15,16.0,4.5,3.95,11.75,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,11,4,45,13.5,2.5,1.85,9.5,2.0,0.0,0.0
2018,5,11,5,0,27.0,5.0,1.9,9.6,4.0,0.0,0.0
2018,5,11,5,15,107.5,16.5,2.3,10.2,23.5,14.08,0.0
2018,5,11,5,30,188.0,28.0,2.7,10.8,43.0,21.73,10.44
2018,5,11,5,45,256.5,41.0,3.05,11.4,77.0,31.52,21.85
2018,5,11,6,0,325.0,54.0,3.4,12.0,111.0,41.11,30.97
2018,5,11,6,15,404.0,63.5,3.7,12.6,158.5,49.69,38.94
2018,5,11,6,30,483.0,73.0,4.0,13.2,206.0,56.15,44.8
2018,5,11,6,45,518.0,83.5,4.25,13.75,252.5,62.84,50.68
2018,5,11,7,0,553.0,94.0,4.5,14.3,299.0,69.21,56.12
2018,5,11,7,15,552.5,109.0,4.6,14.9,340.0,78.15,63.7
2018,5,11,7,30,552.0,124.0,4.7,15.5,381.0,86.49,70.63
2018,5,11,7,45,552.5,141.0,4.75,16.1,422.5,95.69,78.2
2018,5,11,8,0,553.0,158.0,4.8,16.7,464.0,104.31,85.18
2018,5,11,8,15,558.5,173.0,4.85,17.25,505.5,111.39,90.78
2018,5,11,8,30,564.0,188.0,4.9,17.8,547.0,117.98,95.92
2018,5,11,8,45,580.0,199.5,4.95,18.4,591.0,120.48,97.54
2018,5,11,9,0,596.0,211.0,5.0,19.0,635.0,138.04,97.72
2018,5,11,9,15,602.5,225.5,5.05,19.45,674.0,185.79,121.88
2018,5,11,9,30,609.0,240.0,5.1,19.9,713.0,234.94,156.3
2018,5,11,9,45,739.5,189.0,5.2,20.35,788.0,269.31,178.99
2018,5,11,10,0,870.0,138.0,5.3,20.8,863.0,329.47,225.69
2018,5,11,10,15,884.0,136.5,5.3,21.15,893.5,384.16,273.65
2018,5,11,10,30,898.0,135.0,5.3,21.5,924.0,439.7,322.02
2018,5,11,10,45,930.5,120.5,5.35,21.8,954.0,495.12,369.47
2018,5,11,11,0,963.0,106.0,5.4,22.1,984.0,552.15,417.3
2018,5,11,11,15,966.0,106.0,5.35,22.35,997.0,605.48,461.13
2018,5,11,11,30,969.0,106.0,5.3,22.6,1010.0,657.63,502.81
2018,5,11,11,45,971.0,105.5,5.3,22.8,1015.5,707.38,541.85
2018,5,11,12,0,973.0,105.0,5.3,23.0,1021.0,755.42,578.7
2018,5,11,12,15,971.5,105.5,5.25,23.25,1017.5,799.86,611.71
2018,5,11,12,30,970.0,106.0,5.2,23.5,1014.0,841.92,640.51
2018,5,11,12,45,966.5,106.5,5.2,23.7,1003.0,879.82,666.56
2018,5,11,13,0,963.0,107.0,5.2,23.9,992.0,914.84,690.5
2018,5,11,13,15,960.0,106.0,5.25,24.0,974.0,945.84,712.22
2018,5,11,13,30,957.0,105.0,5.3,24.1,956.0,973.61,731.77
2018,5,11,13,45,952.0,104.0,5.35,24.25,930.5,996.19,747.72
2018,5,11,14,0,947.0,103.0,5.4,24.4,905.0,1015.25,761.41
2018,5,11,14,15,940.5,100.5,5.45,24.4,872.5,1027.71,771.22
2018,5,11,14,30,934.0,98.0,5.5,24.4,840.0,1036.44,778.71
2018,5,11,14,45,925.0,97.0,5.55,24.4,802.5,1040.65,783.32
2018,5,11,15,0,916.0,96.0,5.6,24.4,765.0,1041.23,785.67
2018,5,11,15,15,903.5,94.0,5.6,24.4,721.5,1033.54,782.17
2018,5,11,15,30,891.0,92.0,5.6,24.4,678.0,1022.33,776.45
2018,5,11,15,45,876.5,88.5,5.55,24.1,630.5,1003.88,766.42
2018,5,11,16,0,862.0,85.0,5.5,23.8,583.0,982.17,754.19
2018,5,11,16,15,843.5,81.5,5.2,23.45,532.5,964.76,743.4
2018,5,11,16,30,825.0,78.0,4.9,23.1,482.0,933.0,722.37
2018,5,11,16,45,798.0,73.5,4.65,22.75,429.0,889.15,692.91
2018,5,11,17,0,771.0,69.0,4.4,22.4,376.0,843.31,661.61
2018,5,11,17,15,732.0,64.5,4.2,21.7,322.5,784.82,621.74
2018,5,11,17,30,693.0,60.0,4.0,21.0,269.0,725.58,579.74
2018,5,11,17,45,634.5,54.0,3.75,20.3,217.5,654.18,526.22
2018,5,11,18,0,576.0,48.0,3.5,19.6,166.0,578.65,466.62
2018,5,11,18,15,481.5,40.5,3.35,18.9,120.5,475.09,381.99
2018,5,11,18,30,387.0,33.0,3.2,18.2,75.0,377.39,293.71
2018,5,11,18,45,237.5,21.5,3.05,17.5,43.0,227.48,71.67
2018,5,11,19,0,88.0,10.0,2.9,16.8,11.0,66.92,0.0
2018,5,11,19,15,44.0,5.0,2.8,16.5,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,12,4,45,17.0,3.0,1.7,11.05,2.5,0.0,0.0
2018,5,12,5,0,34.0,6.0,1.7,11.2,5.0,0.0,0.0
2018,5,12,5,15,163.0,17.5,1.8,12.15,29.0,14.94,0.0
2018,5,12,5,30,292.0,29.0,1.9,13.1,53.0,24.18,12.63
2018,5,12,5,45,401.0,37.0,2.05,14.05,95.0,30.23,20.54
2018,5,12,6,0,510.0,45.0,2.2,15.0,137.0,36.32,26.41
2018,5,12,6,15,578.0,51.5,2.35,15.7,187.0,40.97,30.77
2018,5,12,6,30,646.0,58.0,2.5,16.4,237.0,45.59,34.9
2018,5,12,6,45,692.0,62.5,2.65,17.05,290.0,52.75,41.13
2018,5,12,7,0,738.0,67.0,2.8,17.7,343.0,55.84,43.64
2018,5,12,7,15,769.5,71.0,2.85,18.3,396.0,58.34,45.58
2018,5,12,7,30,801.0,75.0,2.9,18.9,449.0,60.77,47.42
2018,5,12,7,45,825.0,77.5,2.95,19.5,500.5,61.96,48.15
2018,5,12,8,0,849.0,80.0,3.0,20.1,552.0,71.87,56.34
2018,5,12,8,15,866.0,82.5,2.95,20.6,600.5,73.61,57.51
2018,5,12,8,30,883.0,85.0,2.9,21.1,649.0,75.22,58.57
2018,5,12,8,45,895.5,87.0,2.8,21.6,693.0,76.31,59.2
2018,5,12,9,0,908.0,89.0,2.7,22.1,737.0,97.62,58.45
2018,5,12,9,15,914.5,93.0,2.7,22.45,776.0,153.84,83.14
2018,5,12,9,30,921.0,97.0,2.7,22.8,815.0,211.01,122.14
2018,5,12,9,45,923.5,102.0,2.65,23.1,847.5,268.73,168.53
2018,5,12,10,0,926.0,107.0,2.6,23.4,880.0,326.56,217.78
2018,5,12,10,15,930.5,108.0,2.65,23.6,906.0,382.31,266.18
2018,5,12,10,30,935.0,109.0,2.7,23.8,932.0,437.91,313.97
2018,5,12,10,45,939.0,110.0,2.75,24.0,952.0,492.92,360.29
2018,5,12,11,0,943.0,111.0,2.8,24.2,972.0,547.33,404.87
2018,5,12,11,15,944.0,111.5,2.85,24.3,983.5,598.94,446.36
2018,5,12,11,30,945.0,112.0,2.9,24.4,995.0,649.23,485.73
2018,5,12,11,45,945.5,112.0,3.0,24.5,999.5,697.33,522.72
2018,5,12,12,0,946.0,112.0,3.1,24.6,1004.0,743.68,557.65
2018,5,12,12,15,939.0,116.0,3.2,24.6,999.0,785.93,589.15
2018,5,12,12,30,932.0,120.0,3.3,24.6,994.0,825.61,617.01
2018,5,12,12,45,922.0,124.5,3.4,24.65,981.0,860.59,641.22
2018,5,12,13,0,912.0,129.0,3.5,24.7,968.0,892.54,663.38
2018,5,12,13,15,907.5,128.5,3.6,24.6,950.0,921.62,684.05
2018,5,12,13,30,903.0,128.0,3.7,24.5,932.0,947.59,702.72
2018,5,12,13,45,896.0,126.0,3.85,24.4,905.5,966.56,717.16
2018,5,12,14,0,889.0,124.0,4.0,24.3,879.0,982.04,729.45
2018,5,12,14,15,879.5,123.0,4.15,24.05,846.5,992.61,739.06
2018,5,12,14,30,870.0,122.0,4.3,23.8,814.0,999.65,746.51
2018,5,12,14,45,857.5,120.0,4.4,23.55,775.5,999.12,748.76
2018,5,12,15,0,845.0,118.0,4.5,23.3,737.0,1007.81,757.47
2018,5,12,15,15,830.0,115.0,4.5,23.3,693.5,996.68,751.56
2018,5,12,15,30,815.0,112.0,4.5,23.3,650.0,982.09,743.55
2018,5,12,15,45,795.5,109.0,4.75,22.35,603.0,959.67,735.09
2018,5,12,16,0,776.0,106.0,5.0,21.4,556.0,934.18,724.11
2018,5,12,16,15,750.5,102.5,5.0,20.8,506.0,899.26,703.3
2018,5,12,16,30,725.0,99.0,5.0,20.2,456.0,868.66,685.3
2018,5,12,16,45,692.0,94.0,5.05,19.55,404.5,820.59,654.41
2018,5,12,17,0,659.0,89.0,5.1,18.9,353.0,771.06,621.54
2018,5,12,17,15,614.5,83.0,4.85,18.2,302.0,708.59,576.35
2018,5,12,17,30,570.0,77.0,4.6,17.5,251.0,645.98,529.54
2018,5,12,17,45,506.5,69.0,4.35,16.85,202.0,564.87,466.12
2018,5,12,18,0,443.0,61.0,4.1,16.2,153.0,485.65,401.59
2018,5,12,18,15,349.5,50.5,3.75,15.55,110.5,380.66,313.32
2018,5,12,18,30,256.0,40.0,3.4,14.9,68.0,288.52,228.92
2018,5,12,18,45,151.5,25.5,3.05,14.3,40.0,174.21,69.1
2018,5,12,19,0,47.0,11.0,2.7,13.7,12.0,40.61,0.0
2018,5,12,19,15,23.5,5.5,2.55,13.45,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,13,4,45,0.5,0.5,2.55,11.2,0.5,0.0,0.0
2018,5,13,5,0,1.0,1.0,2.7,11.4,1.0,0.85,0.0
2018,5,13,5,15,0.5,5.0,2.9,11.7,5.0,4.27,0.0
2018,5,13,5,30,0.0,9.0,3.1,12.0,9.0,7.39,0.08
2018,5,13,5,45,0.0,15.5,3.3,12.3,15.5,12.75,5.49
2018,5,13,6,0,0.0,22.0,3.5,12.6,22.0,18.12,10.51
2018,5,13,6,15,0.0,31.0,3.5,12.85,31.0,25.57,17.35
2018,5,13,6,30,0.0,40.0,3.5,13.1,40.0,33.04,24.13
2018,5,13,6,45,0.0,61.0,3.55,13.35,61.0,50.53,39.77
2018,5,13,7,0,0.0,82.0,3.6,13.6,82.0,67.3,54.57
2018,5,13,7,15,24.5,126.5,3.55,14.0,138.0,97.11,80.59
2018,5,13,7,30,49.0,171.0,3.5,14.4,194.0,126.18,105.5
2018,5,13,7,45,197.5,192.5,3.45,14.8,300.5,135.87,113.29
2018,5,13,8,0,346.0,214.0,3.4,15.2,407.0,141.96,117.95
2018,5,13,8,15,517.0,183.0,3.35,15.7,499.5,116.33,95.41
2018,5,13,8,30,688.0,152.0,3.3,16.2,592.0,95.64,77.26
2018,5,13,8,45,720.0,149.5,3.3,16.65,638.5,91.81,73.66
2018,5,13,9,0,752.0,147.0,3.3,17.1,685.0,108.6,70.23
2018,5,13,9,15,800.5,136.0,3.3,17.5,736.5,160.92,94.52
2018,5,13,9,30,849.0,125.0,3.3,17.9,788.0,209.83,126.77
2018,5,13,9,45,867.5,121.5,3.35,18.3,823.5,270.59,175.85
2018,5,13,10,0,886.0,118.0,3.4,18.7,859.0,324.36,222.19
2018,5,13,10,15,893.0,118.0,3.45,19.0,885.5,378.13,269.78
2018,5,13,10,30,900.0,118.0,3.5,19.3,912.0,432.02,317.02
2018,5,13,10,45,905.0,118.5,3.6,19.6,932.0,485.3,362.91
2018,5,13,11,0,910.0,119.0,3.7,19.9,952.0,538.11,407.25
2018,5,13,11,15,912.5,120.5,3.8,20.05,965.0,589.63,449.66
2018,5,13,11,30,915.0,122.0,3.9,20.2,978.0,640.08,490.18
2018,5,13,11,45,916.0,121.5,4.0,20.4,982.5,686.83,526.96
2018,5,13,12,0,917.0,121.0,4.1,20.6,987.0,731.94,561.72
2018,5,13,12,15,909.0,126.5,4.2,20.6,982.5,773.51,593.52
2018,5,13,12,30,901.0,132.0,4.3,20.6,978.0,812.58,622.09
2018,5,13,12,45,889.0,137.0,4.4,20.6,964.5,845.37,645.62
2018,5,13,13,0,877.0,142.0,4.5,20.6,951.0,875.09,667.24
2018,5,13,13,15,872.5,141.5,4.55,20.5,933.0,903.36,687.84
2018,5,13,13,30,868.0,141.0,4.6,20.4,915.0,928.62,706.43
2018,5,13,13,45,862.0,139.5,4.7,20.25,890.5,948.43,721.9
2018,5,13,14,0,856.0,138.0,4.8,20.1,866.0,964.93,735.29
2018,5,13,14,15,848.5,135.5,4.8,19.9,835.0,988.52,753.12
2018,5,13,14,30,841.0,133.0,4.8,19.7,804.0,996.02,759.95
2018,5,13,14,45,830.5,130.5,4.8,19.45,767.0,997.02,762.71
2018,5,13,15,0,820.0,128.0,4.8,19.2,730.0,994.47,763.23
2018,5,13,15,15,805.5,125.0,4.8,19.2,687.5,983.85,757.56
2018,5,13,15,30,791.0,122.0,4.8,19.2,645.0,969.83,749.7
2018,5,13,15,45,774.0,117.5,4.75,18.55,599.0,948.32,738.13
2018,5,13,16,0,757.0,113.0,4.7,17.9,553.0,923.72,724.37
2018,5,13,16,15,735.5,107.5,4.65,17.45,504.0,897.49,708.78
2018,5,13,16,30,714.0,102.0,4.6,17.0,455.0,862.17,686.4
2018,5,13,16,45,683.5,96.5,4.5,16.6,404.5,816.03,655.18
2018,5,13,17,0,653.0,91.0,4.4,16.2,354.0,768.35,622.17
2018,5,13,17,15,610.5,84.5,4.3,15.65,303.0,707.17,578.23
2018,5,13,17,30,568.0,78.0,4.2,15.1,252.0,645.77,532.56
2018,5,13,17,45,506.5,69.5,4.05,14.6,203.0,565.79,470.02
2018,5,13,18,0,445.0,61.0,3.9,14.1,154.0,487.68,406.21
2018,5,13,18,15,350.5,50.5,3.7,13.6,111.5,381.27,316.35
2018,5,13,18,30,256.0,40.0,3.5,13.1,69.0,288.04,231.15
2018,5,13,18,45,147.5,25.0,3.25,12.65,40.0,171.39,80.16
2018,5,13,19,0,39.0,10.0,3.0,12.2,11.0,34.48,0.0
2018,5,13,19,15,19.5,5.0,2.95,12.0,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
