Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,21,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,24,4,45,1.5,1.0,1.8,9.05,1.0,0.0,0.0
2018,5,24,5,0,3.0,2.0,1.9,9.2,2.0,1.71,0.0
2018,5,24,5,15,1.5,5.5,2.05,9.65,5.5,4.51,0.0
2018,5,24,5,30,0.0,9.0,2.2,10.1,9.0,7.39,0.68
2018,5,24,5,45,0.0,14.5,2.4,10.5,14.5,11.92,4.98
2018,5,24,6,0,0.0,20.0,2.6,10.9,20.0,16.46,9.21
2018,5,24,6,15,0.0,26.0,2.6,11.3,26.0,21.42,13.79
2018,5,24,6,30,0.0,32.0,2.6,11.7,32.0,26.4,18.3
2018,5,24,6,45,0.0,49.0,2.55,12.1,49.0,40.52,30.98
2018,5,24,7,0,0.0,66.0,2.5,12.5,66.0,54.7,43.52
2018,5,24,7,15,0.0,71.5,2.5,12.9,71.5,59.3,47.39
2018,5,24,7,30,0.0,77.0,2.5,13.3,77.0,63.91,51.21
2018,5,24,7,45,0.0,91.5,2.5,13.75,91.5,75.85,61.41
2018,5,24,8,0,0.0,106.0,2.5,14.2,106.0,87.24,70.98
2018,5,24,8,15,0.0,121.5,2.5,14.7,121.5,99.25,80.97
2018,5,24,8,30,0.0,137.0,2.5,15.2,137.0,111.12,90.73
2018,5,24,8,45,3.0,164.5,2.55,15.65,166.5,131.63,107.75
2018,5,24,9,0,6.0,192.0,2.6,16.1,196.0,152.52,119.26
2018,5,24,9,15,14.5,238.5,2.65,16.5,249.5,188.05,146.71
2018,5,24,9,30,23.0,285.0,2.7,16.9,303.0,224.54,174.52
2018,5,24,9,45,35.0,322.5,2.75,17.35,351.5,243.06,187.91
2018,5,24,10,0,47.0,360.0,2.8,17.8,400.0,276.7,213.21
2018,5,24,10,15,63.5,388.5,2.9,18.1,444.5,308.4,236.99
2018,5,24,10,30,80.0,417.0,3.0,18.4,489.0,342.77,262.86
2018,5,24,10,45,111.0,437.0,3.1,18.75,539.0,372.37,284.98
2018,5,24,11,0,142.0,457.0,3.2,19.1,589.0,415.39,317.32
2018,5,24,11,15,140.0,456.0,3.3,19.3,587.5,429.5,328.21
2018,5,24,11,30,138.0,455.0,3.4,19.5,586.0,443.19,338.77
2018,5,24,11,45,133.5,464.5,3.5,19.65,591.5,462.82,353.59
2018,5,24,12,0,129.0,474.0,3.6,19.8,597.0,482.34,368.15
2018,5,24,12,15,98.0,429.5,3.75,19.8,523.0,434.03,332.58
2018,5,24,12,30,67.0,385.0,3.9,19.8,449.0,381.83,293.64
2018,5,24,12,45,114.5,389.0,4.0,19.8,497.0,440.2,339.23
2018,5,24,13,0,162.0,393.0,4.1,19.8,545.0,494.99,381.58
2018,5,24,13,15,269.0,394.5,4.25,19.45,641.0,614.32,473.01
2018,5,24,13,30,376.0,396.0,4.4,19.1,737.0,729.57,560.01
2018,5,24,13,45,372.0,386.5,4.55,18.75,716.0,734.96,565.63
2018,5,24,14,0,368.0,377.0,4.7,18.4,695.0,738.27,570.42
2018,5,24,14,15,321.5,376.0,4.8,17.9,647.0,706.89,548.95
2018,5,24,14,30,275.0,375.0,4.9,17.4,599.0,672.65,525.15
2018,5,24,14,45,205.5,357.5,5.0,16.85,520.5,574.5,453.05
2018,5,24,15,0,136.0,340.0,5.1,16.3,442.0,493.43,391.72
2018,5,24,15,15,91.0,308.0,5.1,16.3,374.5,397.24,317.24
2018,5,24,15,30,46.0,276.0,5.1,16.3,307.0,320.98,256.64
2018,5,24,15,45,62.0,263.0,5.1,15.25,302.0,327.57,264.55
2018,5,24,16,0,78.0,250.0,5.1,14.2,297.0,333.88,272.18
2018,5,24,16,15,169.0,227.0,5.0,13.95,317.5,423.61,348.6
2018,5,24,16,30,260.0,204.0,4.9,13.7,338.0,510.08,421.27
2018,5,24,16,45,299.5,177.0,4.75,13.4,316.0,514.93,427.91
2018,5,24,17,0,339.0,150.0,4.6,13.1,294.0,516.22,431.93
2018,5,24,17,15,380.5,126.0,4.5,12.85,267.5,541.62,454.41
2018,5,24,17,30,422.0,102.0,4.4,12.6,241.0,540.45,455.35
2018,5,24,17,45,395.0,91.0,4.25,12.4,203.5,493.17,416.99
2018,5,24,18,0,368.0,80.0,4.1,12.2,166.0,446.5,377.43
2018,5,24,18,15,289.5,67.0,3.9,12.0,124.5,357.01,300.12
2018,5,24,18,30,211.0,54.0,3.7,11.8,83.0,273.21,225.29
2018,5,24,18,45,129.5,36.5,3.5,11.6,52.0,172.12,129.39
2018,5,24,19,0,48.0,19.0,3.3,11.4,21.0,70.99,0.0
2018,5,24,19,15,24.0,9.5,3.2,11.35,10.5,23.3,0.0
2018,5,24,19,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.5,1.45,10.3,2.5,0.0,0.0
2018,5,25,5,0,2.0,5.0,1.5,10.4,5.0,4.27,0.0
2018,5,25,5,15,1.0,12.5,1.7,10.65,12.5,10.29,0.0
2018,5,25,5,30,0.0,20.0,1.9,10.9,20.0,16.48,8.49
2018,5,25,5,45,0.0,32.0,2.1,11.15,32.0,26.43,17.86
2018,5,25,6,0,0.0,44.0,2.3,11.4,44.0,36.4,27.11
2018,5,25,6,15,12.5,68.0,2.4,11.7,72.0,55.17,44.15
2018,5,25,6,30,25.0,92.0,2.5,12.0,100.0,71.78,59.04
2018,5,25,6,45,14.0,75.0,2.55,12.3,79.5,60.67,48.99
2018,5,25,7,0,3.0,58.0,2.6,12.6,59.0,48.06,37.55
2018,5,25,7,15,26.5,95.0,2.6,13.0,107.5,75.95,62.12
2018,5,25,7,30,50.0,132.0,2.6,13.4,156.0,102.14,84.75
2018,5,25,7,45,27.5,131.5,2.55,13.8,145.0,101.92,84.1
2018,5,25,8,0,5.0,131.0,2.5,14.2,134.0,106.03,87.24
2018,5,25,8,15,16.0,162.5,2.55,14.6,173.0,129.49,106.96
2018,5,25,8,30,27.0,194.0,2.6,15.0,212.0,143.28,118.19
2018,5,25,8,45,36.0,203.5,2.6,15.4,229.0,149.54,122.96
2018,5,25,9,0,45.0,213.0,2.6,15.8,246.0,159.38,123.79
2018,5,25,9,15,30.5,223.5,2.65,16.1,246.5,169.31,131.26
2018,5,25,9,30,16.0,234.0,2.7,16.4,247.0,187.63,146.02
2018,5,25,9,45,9.5,189.0,2.75,16.7,197.0,154.88,119.88
2018,5,25,10,0,3.0,144.0,2.8,17.0,147.0,119.21,91.37
2018,5,25,10,15,22.5,220.0,2.85,17.1,240.5,179.11,138.57
2018,5,25,10,30,42.0,296.0,2.9,17.2,334.0,245.01,189.81
2018,5,25,10,45,33.0,286.5,2.95,17.35,316.5,239.4,185.42
2018,5,25,11,0,24.0,277.0,3.0,17.5,299.0,232.39,180.0
2018,5,25,11,15,14.0,211.5,3.05,17.6,224.5,181.94,140.52
2018,5,25,11,30,4.0,146.0,3.1,17.7,150.0,123.86,94.48
2018,5,25,11,45,12.5,215.5,3.2,17.8,227.5,186.95,144.62
2018,5,25,12,0,21.0,285.0,3.3,17.9,305.0,252.78,196.0
2018,5,25,12,15,28.5,317.5,3.4,17.95,344.5,289.45,224.38
2018,5,25,12,30,36.0,350.0,3.5,18.0,384.0,327.82,253.96
2018,5,25,12,45,42.0,361.5,3.55,18.05,401.0,348.29,269.77
2018,5,25,13,0,48.0,373.0,3.6,18.1,418.0,369.53,286.21
2018,5,25,13,15,56.5,369.0,3.7,18.0,421.0,379.44,294.45
2018,5,25,13,30,65.0,365.0,3.8,17.9,424.0,389.54,302.95
2018,5,25,13,45,52.5,343.0,3.85,17.8,390.0,362.86,282.8
2018,5,25,14,0,40.0,321.0,3.9,17.7,356.0,334.64,261.4
2018,5,25,14,15,29.5,291.5,3.9,17.6,316.5,299.62,234.58
2018,5,25,14,30,19.0,262.0,3.9,17.5,277.0,247.68,194.23
2018,5,25,14,45,45.0,273.5,3.95,17.35,307.5,304.29,240.3
2018,5,25,15,0,71.0,285.0,4.0,17.2,338.0,346.61,274.83
2018,5,25,15,15,191.0,280.5,4.0,17.2,413.0,489.51,389.69
2018,5,25,15,30,311.0,276.0,4.0,17.2,488.0,634.22,502.33
2018,5,25,15,45,365.5,246.0,3.9,16.8,478.5,659.34,524.13
2018,5,25,16,0,420.0,216.0,3.8,16.4,469.0,704.66,561.13
2018,5,25,16,15,494.0,178.0,3.75,16.15,451.5,733.93,587.18
2018,5,25,16,30,568.0,140.0,3.7,15.9,434.0,767.59,614.84
2018,5,25,16,45,614.5,117.0,3.6,15.65,405.0,778.02,624.49
2018,5,25,17,0,661.0,94.0,3.5,15.4,376.0,782.84,630.08
2018,5,25,17,15,625.0,87.0,3.4,15.05,326.0,726.88,590.2
2018,5,25,17,30,589.0,80.0,3.3,14.7,276.0,670.39,549.06
2018,5,25,17,45,532.0,73.0,3.15,14.4,227.0,595.53,491.69
2018,5,25,18,0,475.0,66.0,3.0,14.1,178.0,522.11,433.16
2018,5,25,18,15,401.5,56.5,2.85,13.75,135.5,434.6,360.71
2018,5,25,18,30,328.0,47.0,2.7,13.4,93.0,350.63,287.55
2018,5,25,18,45,220.0,34.0,2.5,13.05,59.5,247.08,187.85
2018,5,25,19,0,112.0,21.0,2.3,12.7,26.0,128.79,0.0
2018,5,25,19,15,56.0,10.5,2.25,12.5,13.0,44.45,0.0
2018,5,25,19,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,26,4,45,2.5,2.0,1.6,11.1,2.0,0.0,0.0
2018,5,26,5,0,5.0,4.0,1.7,11.2,4.0,3.41,0.0
2018,5,26,5,15,2.5,8.5,1.8,11.45,8.5,6.99,0.0
2018,5,26,5,30,0.0,13.0,1.9,11.7,13.0,10.69,3.51
2018,5,26,5,45,0.0,20.5,2.05,11.9,20.5,16.88,9.35
2018,5,26,6,0,0.0,28.0,2.2,12.1,28.0,23.08,15.11
2018,5,26,6,15,0.0,38.5,2.2,12.45,38.5,31.79,23.06
2018,5,26,6,30,0.0,49.0,2.2,12.8,49.0,40.52,30.92
2018,5,26,6,45,0.0,65.5,2.15,13.1,65.5,54.28,43.15
2018,5,26,7,0,0.0,82.0,2.1,13.4,82.0,67.54,54.76
2018,5,26,7,15,1.0,107.0,2.05,13.7,107.5,86.71,71.39
2018,5,26,7,30,2.0,132.0,2.0,14.0,133.0,105.48,87.4
2018,5,26,7,45,1.0,119.0,1.95,14.25,119.5,96.67,79.34
2018,5,26,8,0,0.0,106.0,1.9,14.5,106.0,87.25,70.85
2018,5,26,8,15,0.0,105.5,1.85,14.8,105.5,87.09,70.41
2018,5,26,8,30,0.0,105.0,1.8,15.1,105.0,86.85,69.91
2018,5,26,8,45,0.0,114.5,1.75,15.45,114.5,94.3,76.0
2018,5,26,9,0,0.0,124.0,1.7,15.8,124.0,101.81,78.42
2018,5,26,9,15,0.0,127.5,1.7,16.15,127.5,104.75,80.51
2018,5,26,9,30,0.0,131.0,1.7,16.5,131.0,107.7,82.61
2018,5,26,9,45,1.0,137.0,1.65,16.85,138.0,112.84,86.44
2018,5,26,10,0,2.0,143.0,1.6,17.2,145.0,118.14,90.39
2018,5,26,10,15,5.0,169.0,1.65,17.6,173.5,140.06,107.52
2018,5,26,10,30,8.0,195.0,1.7,18.0,202.0,162.4,124.83
2018,5,26,10,45,10.0,212.0,1.75,18.35,221.0,177.72,136.57
2018,5,26,11,0,12.0,229.0,1.8,18.7,240.0,193.44,148.57
2018,5,26,11,15,13.0,239.5,1.9,19.0,251.5,203.82,156.45
2018,5,26,11,30,14.0,250.0,2.0,19.3,263.0,214.44,164.51
2018,5,26,11,45,13.5,250.5,2.1,19.6,263.0,216.18,165.7
2018,5,26,12,0,13.0,251.0,2.2,19.9,263.0,217.84,166.86
2018,5,26,12,15,17.5,275.0,2.3,20.05,291.5,242.65,186.02
2018,5,26,12,30,22.0,299.0,2.4,20.2,320.0,273.27,209.47
2018,5,26,12,45,209.0,312.0,2.55,20.35,508.0,456.13,351.68
2018,5,26,13,0,396.0,325.0,2.7,20.5,696.0,651.92,496.79
2018,5,26,13,15,642.5,228.0,2.8,20.6,817.0,803.88,608.89
2018,5,26,13,30,889.0,131.0,2.9,20.7,938.0,942.22,704.37
2018,5,26,13,45,883.0,129.5,3.0,20.8,913.5,962.02,717.6
2018,5,26,14,0,877.0,128.0,3.1,20.9,889.0,978.49,729.79
2018,5,26,14,15,868.5,127.0,3.2,20.85,858.5,989.67,739.03
2018,5,26,14,30,860.0,126.0,3.3,20.8,828.0,997.44,746.18
2018,5,26,14,45,849.0,124.5,3.4,20.75,791.5,998.78,749.22
2018,5,26,15,0,838.0,123.0,3.5,20.7,755.0,1009.89,759.03
2018,5,26,15,15,824.5,120.5,3.5,20.7,713.5,1000.87,754.49
2018,5,26,15,30,811.0,118.0,3.5,20.7,672.0,988.48,747.97
2018,5,26,15,45,791.0,115.5,3.6,20.3,625.5,966.26,736.67
2018,5,26,16,0,771.0,113.0,3.7,19.9,579.0,941.02,723.24
2018,5,26,16,15,746.5,110.0,3.75,19.55,530.0,914.54,708.35
2018,5,26,16,30,722.0,107.0,3.8,19.2,481.0,879.52,687.2
2018,5,26,16,45,690.5,102.5,3.85,18.8,430.5,833.7,657.98
2018,5,26,17,0,659.0,98.0,3.9,18.4,380.0,786.32,626.93
2018,5,26,17,15,616.5,92.0,3.95,17.8,329.0,725.66,585.37
2018,5,26,17,30,574.0,86.0,4.0,17.2,278.0,664.68,542.01
2018,5,26,17,45,515.0,78.5,4.0,16.6,229.0,587.64,484.01
2018,5,26,18,0,456.0,71.0,4.0,16.0,180.0,512.03,424.52
2018,5,26,18,15,371.0,61.5,4.0,15.35,136.5,413.66,343.8
2018,5,26,18,30,286.0,52.0,4.0,14.7,93.0,326.65,267.92
2018,5,26,18,45,182.5,37.0,4.0,14.05,59.5,225.11,172.14
2018,5,26,19,0,79.0,22.0,4.0,13.4,26.0,98.98,0.0
2018,5,26,19,15,39.5,11.0,3.95,13.1,13.0,34.45,0.0
2018,5,26,19,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,27,4,45,23.0,5.5,1.35,10.35,6.0,0.0,0.0
2018,5,27,5,0,46.0,11.0,1.4,10.6,12.0,9.39,0.0
2018,5,27,5,15,149.0,25.5,1.55,11.2,40.5,19.79,5.31
2018,5,27,5,30,252.0,40.0,1.7,11.8,69.0,30.84,20.81
2018,5,27,5,45,346.0,50.0,1.85,12.4,110.5,38.39,28.34
2018,5,27,6,0,440.0,60.0,2.0,13.0,152.0,47.64,36.95
2018,5,27,6,15,506.0,67.5,1.95,13.75,200.5,52.56,41.46
2018,5,27,6,30,572.0,75.0,1.9,14.5,249.0,57.41,45.72
2018,5,27,6,45,620.0,80.0,1.85,15.2,300.0,60.1,47.92
2018,5,27,7,0,668.0,85.0,1.8,15.9,351.0,62.78,50.02
2018,5,27,7,15,677.5,94.0,1.85,16.65,395.5,67.7,54.0
2018,5,27,7,30,687.0,103.0,1.9,17.4,440.0,72.27,57.6
2018,5,27,7,45,735.0,101.0,1.95,18.15,495.5,76.63,60.97
2018,5,27,8,0,783.0,99.0,2.0,18.9,551.0,74.32,58.59
2018,5,27,8,15,793.5,104.5,2.1,19.45,595.5,76.59,60.21
2018,5,27,8,30,804.0,110.0,2.2,20.0,640.0,78.64,61.63
2018,5,27,8,45,831.0,107.0,2.25,20.55,686.5,75.57,58.73
2018,5,27,9,0,858.0,104.0,2.3,21.1,733.0,123.73,70.99
2018,5,27,9,15,869.0,106.0,2.35,21.6,771.5,175.65,99.2
2018,5,27,9,30,880.0,108.0,2.4,22.1,810.0,228.96,138.11
2018,5,27,9,45,889.0,108.5,2.5,22.6,842.5,282.05,181.76
2018,5,27,10,0,898.0,109.0,2.6,23.1,875.0,335.89,227.87
2018,5,27,10,15,903.5,109.5,2.6,23.55,900.5,389.09,273.74
2018,5,27,10,30,909.0,110.0,2.6,24.0,926.0,442.25,318.83
2018,5,27,10,45,913.5,111.0,2.65,24.4,946.0,495.09,362.69
2018,5,27,11,0,918.0,112.0,2.7,24.8,966.0,547.43,404.9
2018,5,27,11,15,920.0,112.5,2.8,25.1,978.0,597.34,444.46
2018,5,27,11,30,922.0,113.0,2.9,25.4,990.0,646.12,482.12
2018,5,27,11,45,922.5,113.5,2.95,25.7,994.5,692.65,517.02
2018,5,27,12,0,923.0,114.0,3.0,26.0,999.0,737.58,549.94
2018,5,27,12,15,922.5,114.0,3.1,26.2,996.5,779.6,580.48
2018,5,27,12,30,922.0,114.0,3.2,26.4,994.0,819.55,607.57
2018,5,27,12,45,920.5,113.0,3.25,26.55,984.0,855.52,631.7
2018,5,27,13,0,919.0,112.0,3.3,26.7,974.0,888.88,654.03
2018,5,27,13,15,915.5,111.5,3.35,26.8,957.0,918.15,673.73
2018,5,27,13,30,912.0,111.0,3.4,26.9,940.0,944.39,691.48
2018,5,27,13,45,907.5,109.5,3.45,26.95,916.0,965.58,706.12
2018,5,27,14,0,903.0,108.0,3.5,27.0,892.0,983.46,718.71
2018,5,27,14,15,897.0,106.0,3.55,26.95,862.0,995.98,728.24
2018,5,27,14,30,891.0,104.0,3.6,26.9,832.0,1005.05,735.7
2018,5,27,14,45,882.0,102.5,3.6,26.85,796.0,1008.2,739.11
2018,5,27,15,0,873.0,101.0,3.6,26.8,760.0,1007.91,740.47
2018,5,27,15,15,861.0,98.5,3.6,26.8,718.5,1000.03,736.87
2018,5,27,15,30,849.0,96.0,3.6,26.8,677.0,988.81,731.25
2018,5,27,15,45,834.5,93.5,3.55,26.4,632.0,971.86,722.75
2018,5,27,16,0,820.0,91.0,3.5,26.0,587.0,963.71,720.26
2018,5,27,16,15,797.5,88.0,3.45,25.6,537.5,932.08,701.86
2018,5,27,16,30,775.0,85.0,3.4,25.2,488.0,897.91,681.69
2018,5,27,16,45,751.0,81.0,3.35,24.8,439.0,858.71,657.7
2018,5,27,17,0,727.0,77.0,3.3,24.4,390.0,817.55,631.82
2018,5,27,17,15,690.0,73.0,3.3,23.6,339.0,762.66,596.51
2018,5,27,17,30,653.0,69.0,3.3,22.8,288.0,713.42,563.96
2018,5,27,17,45,600.5,63.0,3.25,22.05,238.5,642.2,512.96
2018,5,27,18,0,548.0,57.0,3.2,21.3,189.0,572.29,460.47
2018,5,27,18,15,470.0,50.0,3.2,20.3,144.5,482.43,390.01
2018,5,27,18,30,392.0,43.0,3.2,19.3,100.0,396.58,318.81
2018,5,27,18,45,273.5,32.0,3.15,18.35,64.5,282.5,214.88
2018,5,27,19,0,155.0,21.0,3.1,17.4,29.0,159.3,0.0
2018,5,27,19,15,77.5,10.5,3.1,16.85,14.5,58.18,0.0
2018,5,27,19,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,28,4,45,47.0,6.5,1.5,12.15,7.5,0.0,0.0
2018,5,28,5,0,94.0,13.0,1.6,12.4,15.0,11.1,0.0
2018,5,28,5,15,222.5,24.0,1.75,12.95,45.0,19.91,5.87
2018,5,28,5,30,351.0,35.0,1.9,13.5,75.0,28.75,18.91
2018,5,28,5,45,439.0,42.0,2.1,14.1,117.5,33.87,24.18
2018,5,28,6,0,527.0,49.0,2.3,14.7,160.0,39.03,29.07
2018,5,28,6,15,585.0,55.0,2.2,15.45,208.5,43.18,32.87
2018,5,28,6,30,643.0,61.0,2.1,16.2,257.0,47.29,36.46
2018,5,28,6,45,683.0,65.0,2.0,17.0,307.5,54.1,42.29
2018,5,28,7,0,723.0,69.0,1.9,17.8,358.0,56.68,44.3
2018,5,28,7,15,751.5,73.0,1.85,18.7,409.0,59.08,46.06
2018,5,28,7,30,780.0,77.0,1.8,19.6,460.0,61.39,47.72
2018,5,28,7,45,801.5,79.5,1.8,20.55,509.0,62.46,48.27
2018,5,28,8,0,823.0,82.0,1.8,21.5,558.0,72.65,56.56
2018,5,28,8,15,839.5,84.5,1.8,22.3,605.0,74.26,57.53
2018,5,28,8,30,856.0,87.0,1.8,23.1,652.0,75.74,58.4
2018,5,28,8,45,869.0,89.0,1.8,23.85,695.0,76.71,58.87
2018,5,28,9,0,882.0,91.0,1.8,24.6,738.0,118.25,64.68
2018,5,28,9,15,890.0,94.0,1.9,25.25,776.0,171.53,93.53
2018,5,28,9,30,898.0,97.0,2.0,25.9,814.0,225.89,132.81
2018,5,28,9,45,902.5,100.5,2.1,26.55,846.0,280.65,177.19
2018,5,28,10,0,907.0,104.0,2.2,27.2,878.0,335.74,223.5
2018,5,28,10,15,913.5,104.5,2.3,27.7,904.5,389.65,269.13
2018,5,28,10,30,920.0,105.0,2.4,28.2,931.0,443.62,314.11
2018,5,28,10,45,924.5,105.0,2.55,28.7,950.5,496.22,357.13
2018,5,28,11,0,929.0,105.0,2.7,29.2,970.0,548.26,398.55
2018,5,28,11,15,931.5,106.0,2.7,29.45,983.0,599.2,437.92
2018,5,28,11,30,934.0,107.0,2.7,29.7,996.0,649.05,475.35
2018,5,28,11,45,936.0,107.0,2.75,30.0,1001.5,696.56,510.24
2018,5,28,12,0,938.0,107.0,2.8,30.3,1007.0,742.56,543.21
2018,5,28,12,15,937.0,107.5,2.85,30.45,1005.0,785.06,573.07
2018,5,28,12,30,936.0,108.0,2.9,30.6,1003.0,825.43,599.68
2018,5,28,12,45,933.5,108.5,2.95,30.75,993.0,862.24,623.81
2018,5,28,13,0,931.0,109.0,3.0,30.9,983.0,896.41,646.13
2018,5,28,13,15,927.5,108.5,3.05,30.9,966.0,925.96,665.83
2018,5,28,13,30,924.0,108.0,3.1,30.9,949.0,952.46,683.61
2018,5,28,13,45,919.0,106.5,3.15,30.95,924.5,973.4,697.76
2018,5,28,14,0,914.0,105.0,3.2,31.0,900.0,990.96,709.9
2018,5,28,14,15,907.0,104.0,3.25,30.95,869.5,1003.69,719.38
2018,5,28,14,30,900.0,103.0,3.3,30.9,839.0,1012.95,726.82
2018,5,28,14,45,891.0,101.0,3.35,30.8,802.5,1015.64,730.4
2018,5,28,15,0,882.0,99.0,3.4,30.7,766.0,1014.83,731.94
2018,5,28,15,15,870.0,97.0,3.4,30.7,724.5,1007.53,728.81
2018,5,28,15,30,858.0,95.0,3.4,30.7,683.0,996.89,723.69
2018,5,28,15,45,842.5,92.5,3.4,30.3,637.5,978.89,715.06
2018,5,28,16,0,827.0,90.0,3.4,29.9,592.0,969.64,712.29
2018,5,28,16,15,807.5,87.0,3.35,29.4,543.5,940.96,696.53
2018,5,28,16,30,788.0,84.0,3.3,28.9,495.0,909.63,678.96
2018,5,28,16,45,761.5,80.5,3.3,28.45,444.5,868.47,654.55
2018,5,28,17,0,735.0,77.0,3.3,28.0,394.0,825.4,628.27
2018,5,28,17,15,699.0,72.5,3.2,27.15,343.0,770.65,593.36
2018,5,28,17,30,663.0,68.0,3.1,26.3,292.0,721.22,561.0
2018,5,28,17,45,612.5,62.5,3.0,25.4,242.5,652.16,512.72
2018,5,28,18,0,562.0,57.0,2.9,24.5,193.0,584.25,462.89
2018,5,28,18,15,485.5,49.5,2.85,23.45,147.5,494.43,393.82
2018,5,28,18,30,409.0,42.0,2.8,22.4,102.0,408.73,324.09
2018,5,28,18,45,290.5,32.0,2.8,21.3,66.5,295.04,223.1
2018,5,28,19,0,172.0,22.0,2.8,20.2,31.0,173.4,9.86
2018,5,28,19,15,86.0,11.0,2.85,19.55,15.5,64.07,0.0
2018,5,28,19,30,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.0,18.25,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.05,17.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,29,4,45,45.5,6.5,2.6,13.25,7.5,0.0,0.0
2018,5,29,5,0,91.0,13.0,2.8,13.4,15.0,11.1,0.0
2018,5,29,5,15,217.5,24.5,2.9,13.9,45.5,20.32,6.54
2018,5,29,5,30,344.0,36.0,3.0,14.4,76.0,29.57,19.55
2018,5,29,5,45,432.5,43.5,3.05,14.85,118.5,35.08,25.15
2018,5,29,6,0,521.0,51.0,3.1,15.3,161.0,40.59,30.37
2018,5,29,6,15,579.0,57.0,3.1,16.05,209.5,44.67,34.1
2018,5,29,6,30,637.0,63.0,3.1,16.8,258.0,48.72,37.62
2018,5,29,6,45,677.5,67.0,3.05,17.55,308.5,55.62,43.52
2018,5,29,7,0,718.0,71.0,3.0,18.3,359.0,58.15,45.48
2018,5,29,7,15,746.5,74.5,2.95,19.05,409.5,60.11,46.88
2018,5,29,7,30,775.0,78.0,2.9,19.8,460.0,62.02,48.21
2018,5,29,7,45,796.5,81.5,2.85,20.55,509.5,63.75,49.37
2018,5,29,8,0,818.0,85.0,2.8,21.3,559.0,65.38,50.43
2018,5,29,8,15,834.0,88.0,2.8,22.0,605.5,76.35,59.39
2018,5,29,8,30,850.0,91.0,2.8,22.7,652.0,78.05,60.46
2018,5,29,8,45,862.0,92.5,2.8,23.4,694.0,78.64,60.61
2018,5,29,9,0,874.0,94.0,2.8,24.1,736.0,120.23,66.39
2018,5,29,9,15,885.5,95.0,2.8,24.65,774.5,172.23,94.58
2018,5,29,9,30,897.0,96.0,2.8,25.2,813.0,225.65,133.37
2018,5,29,9,45,906.5,96.5,2.8,25.75,846.0,279.52,177.26
2018,5,29,10,0,916.0,97.0,2.8,26.3,879.0,334.19,223.56
2018,5,29,10,15,921.0,98.0,2.9,26.75,905.0,388.25,269.86
2018,5,29,10,30,926.0,99.0,3.0,27.2,931.0,442.23,315.4
2018,5,29,10,45,929.5,100.5,3.05,27.6,951.0,495.61,359.37
2018,5,29,11,0,933.0,102.0,3.1,28.0,971.0,548.37,401.61
2018,5,29,11,15,935.5,102.0,3.15,28.25,983.0,598.68,441.11
2018,5,29,11,30,938.0,102.0,3.2,28.5,995.0,647.86,478.7
2018,5,29,11,45,938.5,102.5,3.25,28.75,1000.0,694.83,513.74
2018,5,29,12,0,939.0,103.0,3.3,29.0,1005.0,740.16,546.78
2018,5,29,12,15,937.0,104.5,3.4,29.05,1002.5,782.67,577.4
2018,5,29,12,30,935.0,106.0,3.5,29.1,1000.0,823.01,604.87
2018,5,29,12,45,930.5,107.5,3.65,29.15,989.5,858.96,629.56
2018,5,29,13,0,926.0,109.0,3.8,29.2,979.0,892.19,652.44
2018,5,29,13,15,923.5,108.5,3.9,29.05,963.0,922.46,673.67
2018,5,29,13,30,921.0,108.0,4.0,28.9,947.0,949.74,693.01
2018,5,29,13,45,916.0,107.5,4.15,28.7,923.5,971.59,709.31
2018,5,29,14,0,911.0,107.0,4.3,28.5,900.0,990.14,723.61
2018,5,29,14,15,905.0,105.0,4.4,28.15,870.0,1002.8,734.38
2018,5,29,14,30,899.0,103.0,4.5,27.8,840.0,1011.98,743.06
2018,5,29,14,45,891.0,101.5,4.6,27.45,804.5,1016.23,748.65
2018,5,29,15,0,883.0,100.0,4.7,27.1,769.0,1017.03,752.55
2018,5,29,15,15,871.5,98.0,4.7,27.1,728.0,1010.29,749.65
2018,5,29,15,30,860.0,96.0,4.7,27.1,687.0,1000.21,744.71
2018,5,29,15,45,847.0,93.5,4.85,25.95,642.5,984.8,740.97
2018,5,29,16,0,834.0,91.0,5.0,24.8,598.0,978.13,743.2
2018,5,29,16,15,816.5,88.0,5.05,23.95,550.5,951.42,729.79
2018,5,29,16,30,799.0,85.0,5.1,23.1,503.0,921.98,714.31
2018,5,29,16,45,774.5,81.0,5.1,22.25,452.5,881.95,690.52
2018,5,29,17,0,750.0,77.0,5.1,21.4,402.0,839.9,664.64
2018,5,29,17,15,714.0,73.5,5.1,20.35,351.0,786.09,629.63
2018,5,29,17,30,678.0,70.0,5.1,19.3,300.0,737.81,597.37
2018,5,29,17,45,626.0,64.5,5.1,18.25,249.5,666.98,545.94
2018,5,29,18,0,574.0,59.0,5.1,17.2,199.0,597.28,492.74
2018,5,29,18,15,495.0,52.0,5.05,16.4,153.0,505.52,418.25
2018,5,29,18,30,416.0,45.0,5.0,15.6,107.0,417.62,343.22
2018,5,29,18,45,293.5,34.0,4.95,14.8,70.0,299.15,234.77
2018,5,29,19,0,171.0,23.0,4.9,14.0,33.0,175.34,29.55
2018,5,29,19,15,85.5,11.5,4.9,13.6,16.5,64.26,0.0
2018,5,29,19,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,4.85,12.85,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.75,12.35,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.25,10.3,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.4,10.15,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.55,10.1,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.65,10.1,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.7,10.15,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,5,30,4,45,6.0,5.0,5.0,10.5,5.0,0.0,0.0
2018,5,30,5,0,12.0,10.0,5.1,10.6,10.0,8.54,0.0
2018,5,30,5,15,28.0,24.0,5.15,10.8,26.5,19.2,6.4
2018,5,30,5,30,44.0,38.0,5.2,11.0,43.0,30.01,20.25
2018,5,30,5,45,57.0,54.5,5.3,11.25,64.5,42.35,31.99
2018,5,30,6,0,70.0,71.0,5.4,11.5,86.0,54.48,43.28
2018,5,30,6,15,70.0,81.5,5.45,11.75,100.0,62.4,50.62
2018,5,30,6,30,70.0,92.0,5.5,12.0,114.0,70.09,57.54
2018,5,30,6,45,43.0,103.0,5.55,12.25,117.0,80.48,66.69
2018,5,30,7,0,16.0,114.0,5.6,12.5,120.0,91.17,75.95
2018,5,30,7,15,33.0,150.0,5.6,12.75,165.5,112.66,94.6
2018,5,30,7,30,50.0,186.0,5.6,13.0,211.0,135.76,114.38
2018,5,30,7,45,65.5,211.0,5.65,13.2,247.0,151.73,127.76
2018,5,30,8,0,81.0,236.0,5.7,13.4,283.0,167.28,140.66
2018,5,30,8,15,88.5,253.5,5.7,13.6,308.5,178.27,149.52
2018,5,30,8,30,96.0,271.0,5.7,13.8,334.0,188.96,158.08
2018,5,30,8,45,120.0,304.5,5.7,13.95,389.0,194.2,162.02
2018,5,30,9,0,144.0,338.0,5.7,14.1,444.0,223.41,173.89
2018,5,30,9,15,232.5,345.0,5.7,14.35,526.5,252.91,191.32
2018,5,30,9,30,321.0,352.0,5.7,14.6,609.0,278.34,206.74
2018,5,30,9,45,373.0,348.0,5.7,14.85,658.0,313.05,233.12
2018,5,30,10,0,425.0,344.0,5.7,15.1,707.0,342.93,257.19
2018,5,30,10,15,371.5,352.0,5.75,15.55,676.5,369.92,282.27
2018,5,30,10,30,318.0,360.0,5.8,16.0,646.0,381.07,294.01
2018,5,30,10,45,228.0,374.0,5.8,16.45,581.5,374.29,291.03
2018,5,30,11,0,138.0,388.0,5.8,16.9,517.0,366.09,285.51
2018,5,30,11,15,299.0,388.5,5.85,17.2,672.0,463.34,361.46
2018,5,30,11,30,460.0,389.0,5.9,17.5,827.0,580.83,452.25
2018,5,30,11,45,673.0,269.0,5.9,17.85,914.0,656.81,513.06
2018,5,30,12,0,886.0,149.0,5.9,18.2,1001.0,738.82,578.74
2018,5,30,12,15,884.5,149.5,6.0,18.2,998.0,779.68,610.92
2018,5,30,12,30,883.0,150.0,6.1,18.2,995.0,818.58,640.7
2018,5,30,12,45,874.5,153.5,6.15,18.25,983.5,852.02,665.21
2018,5,30,13,0,866.0,157.0,6.2,18.3,972.0,882.72,687.75
2018,5,30,13,15,877.0,147.5,6.25,18.15,960.0,916.56,713.12
2018,5,30,13,30,888.0,138.0,6.3,18.0,948.0,947.74,736.63
2018,5,30,13,45,884.0,136.0,6.35,17.8,924.5,969.11,753.35
2018,5,30,14,0,880.0,134.0,6.4,17.6,901.0,987.23,767.95
2018,5,30,14,15,873.5,132.0,6.4,17.35,871.0,999.6,778.48
2018,5,30,14,30,867.0,130.0,6.4,17.1,841.0,1008.57,786.77
2018,5,30,14,45,857.5,128.0,6.45,16.85,805.0,1024.37,800.47
2018,5,30,15,0,848.0,126.0,6.5,16.6,769.0,1023.61,802.45
2018,5,30,15,15,833.5,123.5,6.5,16.6,727.0,1013.74,797.05
2018,5,30,15,30,819.0,121.0,6.5,16.6,685.0,1000.47,789.37
2018,5,30,15,45,798.5,119.0,6.5,16.0,638.0,978.41,777.21
2018,5,30,16,0,778.0,117.0,6.5,15.4,591.0,953.3,762.78
2018,5,30,16,15,758.5,112.5,6.45,15.05,543.5,930.31,748.87
2018,5,30,16,30,739.0,108.0,6.4,14.7,496.0,898.23,728.04
2018,5,30,16,45,705.0,105.0,6.35,14.3,445.0,851.71,696.12
2018,5,30,17,0,671.0,102.0,6.3,13.9,394.0,803.63,662.41
2018,5,30,17,15,619.5,97.0,6.2,13.45,340.0,735.59,612.14
2018,5,30,17,30,568.0,92.0,6.1,13.0,286.0,667.5,560.42
2018,5,30,17,45,506.5,86.0,6.0,12.55,238.0,589.82,499.1
2018,5,30,18,0,445.0,80.0,5.9,12.1,190.0,511.04,434.55
2018,5,30,18,15,354.5,69.0,5.7,11.75,144.0,411.58,349.49
2018,5,30,18,30,264.0,58.0,5.5,11.4,98.0,318.46,266.51
2018,5,30,18,45,164.5,42.0,5.35,11.0,64.0,204.64,162.57
2018,5,30,19,0,65.0,26.0,5.2,10.6,30.0,99.1,23.29
2018,5,30,19,15,32.5,13.0,5.15,10.55,15.0,31.82,0.0
2018,5,30,19,30,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,5.1,10.45,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.05,10.4,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.0,10.45,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.85,10.55,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.75,10.6,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.7,10.65,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.7,10.75,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.7,10.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.65,10.85,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.6,10.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.55,10.7,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,31,4,45,7.5,5.5,4.2,10.55,5.5,0.0,0.0
2018,5,31,5,0,15.0,11.0,4.2,10.6,11.0,9.39,0.0
2018,5,31,5,15,72.0,27.0,4.25,10.75,34.5,21.05,7.94
2018,5,31,5,30,129.0,43.0,4.3,10.9,58.0,33.11,22.98
2018,5,31,5,45,182.0,57.5,4.3,11.05,90.0,43.95,33.46
2018,5,31,6,0,235.0,72.0,4.3,11.2,122.0,54.62,43.48
2018,5,31,6,15,262.0,88.5,4.35,11.55,158.0,66.22,54.09
2018,5,31,6,30,289.0,105.0,4.4,11.9,194.0,77.49,64.18
2018,5,31,6,45,257.5,129.0,4.45,12.2,219.0,92.54,77.43
2018,5,31,7,0,226.0,153.0,4.5,12.5,244.0,106.83,89.77
2018,5,31,7,15,228.5,176.5,4.45,12.9,279.0,120.51,101.36
2018,5,31,7,30,231.0,200.0,4.4,13.3,314.0,133.55,112.21
2018,5,31,7,45,204.5,223.0,4.4,13.65,331.5,153.1,128.56
2018,5,31,8,0,178.0,246.0,4.4,14.0,349.0,165.43,138.53
2018,5,31,8,15,198.0,267.5,4.4,14.45,391.0,177.25,147.92
2018,5,31,8,30,218.0,289.0,4.4,14.9,433.0,188.62,156.84
2018,5,31,8,45,352.5,272.0,4.4,15.3,523.0,168.13,138.9
2018,5,31,9,0,487.0,255.0,4.4,15.7,613.0,175.59,124.22
2018,5,31,9,15,492.0,264.5,4.45,16.0,642.5,214.03,147.9
2018,5,31,9,30,497.0,274.0,4.5,16.3,672.0,253.54,177.81
2018,5,31,9,45,596.5,242.0,4.55,16.65,738.5,286.81,201.93
2018,5,31,10,0,696.0,210.0,4.6,17.0,805.0,332.9,238.72
2018,5,31,10,15,728.0,202.5,4.65,17.2,842.0,382.25,281.41
2018,5,31,10,30,760.0,195.0,4.7,17.4,879.0,438.53,329.32
2018,5,31,10,45,826.0,165.5,4.8,17.55,923.5,492.16,374.73
2018,5,31,11,0,892.0,136.0,4.9,17.7,968.0,551.84,424.48
2018,5,31,11,15,881.0,143.5,4.95,17.8,974.5,598.28,463.43
2018,5,31,11,30,870.0,151.0,5.0,17.9,981.0,642.61,499.77
2018,5,31,11,45,822.5,176.5,5.05,17.95,964.5,680.31,529.78
2018,5,31,12,0,775.0,202.0,5.1,18.0,948.0,709.9,553.0
2018,5,31,12,15,774.0,203.0,5.1,18.0,946.5,749.44,583.58
2018,5,31,12,30,773.0,204.0,5.1,18.0,945.0,787.27,612.37
2018,5,31,12,45,792.0,194.0,5.15,18.0,946.5,830.15,645.12
2018,5,31,13,0,811.0,184.0,5.2,18.0,948.0,871.63,675.46
2018,5,31,13,15,849.5,161.5,5.15,18.0,949.0,916.92,707.59
2018,5,31,13,30,888.0,139.0,5.1,18.0,950.0,948.58,729.9
2018,5,31,13,45,883.0,138.0,5.1,17.95,926.5,969.99,745.58
2018,5,31,14,0,878.0,137.0,5.1,17.9,903.0,988.15,759.15
2018,5,31,14,15,870.5,135.0,5.05,17.8,872.5,999.61,767.95
2018,5,31,14,30,863.0,133.0,5.0,17.7,842.0,1007.63,774.53
2018,5,31,14,45,853.0,130.5,5.0,17.55,805.5,1022.63,786.71
2018,5,31,15,0,843.0,128.0,5.0,17.4,769.0,1020.82,787.31
2018,5,31,15,15,829.5,125.0,5.0,17.4,727.0,1011.42,782.42
2018,5,31,15,30,816.0,122.0,5.0,17.4,685.0,998.63,775.32
2018,5,31,15,45,799.5,118.5,4.9,17.0,639.5,978.94,763.86
2018,5,31,16,0,783.0,115.0,4.8,16.6,594.0,956.16,750.28
2018,5,31,16,15,761.5,111.5,4.75,16.3,546.0,925.45,731.08
2018,5,31,16,30,740.0,108.0,4.7,16.0,498.0,899.37,715.13
2018,5,31,16,45,710.5,103.5,4.65,15.65,447.0,855.3,685.85
2018,5,31,17,0,681.0,99.0,4.6,15.3,396.0,809.54,654.84
2018,5,31,17,15,641.0,93.0,4.5,14.9,344.5,750.77,612.99
2018,5,31,17,30,601.0,87.0,4.4,14.5,293.0,691.5,569.55
2018,5,31,17,45,546.0,79.5,4.35,14.05,243.5,617.21,513.01
2018,5,31,18,0,491.0,72.0,4.3,13.6,194.0,544.08,455.02
2018,5,31,18,15,409.0,63.0,4.05,13.15,149.0,446.35,373.92
2018,5,31,18,30,327.0,54.0,3.8,12.7,104.0,360.39,299.01
2018,5,31,18,45,219.5,40.5,3.6,12.2,69.0,255.86,203.13
2018,5,31,19,0,112.0,27.0,3.4,11.7,34.0,133.59,42.91
2018,5,31,19,15,57.0,14.0,3.3,11.45,17.5,48.33,0.0
2018,5,31,19,30,2.0,1.0,3.2,11.2,1.0,0.0,0.0
2018,5,31,19,45,1.0,0.5,3.05,11.0,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,1,4,45,31.5,6.5,1.45,9.55,7.5,0.0,0.0
2018,6,1,5,0,63.0,13.0,1.5,9.8,15.0,11.1,0.0
2018,6,1,5,15,173.5,27.5,1.6,10.25,45.5,21.34,8.5
2018,6,1,5,30,284.0,42.0,1.7,10.7,76.0,32.42,22.48
2018,6,1,5,45,376.0,51.5,1.8,11.2,118.5,41.6,31.41
2018,6,1,6,0,468.0,61.0,1.9,11.7,161.0,48.46,37.92
2018,6,1,6,15,530.5,68.0,1.8,12.25,209.5,52.97,42.11
2018,6,1,6,30,593.0,75.0,1.7,12.8,258.0,57.43,46.06
2018,6,1,6,45,637.5,79.5,1.65,13.3,308.5,59.76,47.98
2018,6,1,7,0,682.0,84.0,1.6,13.8,359.0,62.09,49.82
2018,6,1,7,15,714.5,87.5,1.55,14.6,410.0,63.55,50.77
2018,6,1,7,30,747.0,91.0,1.5,15.4,461.0,71.01,56.94
2018,6,1,7,45,772.5,94.5,1.45,16.2,511.5,72.42,57.77
2018,6,1,8,0,798.0,98.0,1.4,17.0,562.0,73.76,58.53
2018,6,1,8,15,817.0,100.0,1.5,17.9,609.0,73.9,58.26
2018,6,1,8,30,836.0,102.0,1.6,18.8,656.0,74.02,57.97
2018,6,1,8,45,851.5,103.5,1.75,19.65,699.5,84.82,66.74
2018,6,1,9,0,867.0,105.0,1.9,20.5,743.0,127.94,73.02
2018,6,1,9,15,880.5,105.5,1.95,21.0,782.5,179.52,101.57
2018,6,1,9,30,894.0,106.0,2.0,21.5,822.0,232.71,140.64
2018,6,1,9,45,905.5,105.5,2.05,22.05,856.0,286.24,184.6
2018,6,1,10,0,917.0,105.0,2.1,22.6,890.0,340.76,231.09
2018,6,1,10,15,923.0,106.0,2.15,23.0,916.5,395.18,277.91
2018,6,1,10,30,929.0,107.0,2.2,23.4,943.0,449.64,323.99
2018,6,1,10,45,933.0,108.0,2.25,23.8,963.0,503.03,368.14
2018,6,1,11,0,937.0,109.0,2.3,24.2,983.0,555.84,410.56
2018,6,1,11,15,939.5,109.0,2.35,24.55,995.5,606.35,450.13
2018,6,1,11,30,942.0,109.0,2.4,24.9,1008.0,655.74,487.75
2018,6,1,11,45,943.5,108.5,2.45,25.2,1013.0,702.82,522.81
2018,6,1,12,0,945.0,108.0,2.5,25.5,1018.0,748.33,555.9
2018,6,1,12,15,943.5,109.0,2.55,25.7,1015.5,791.1,586.2
2018,6,1,12,30,942.0,110.0,2.6,25.9,1013.0,831.72,613.2
2018,6,1,12,45,939.0,110.5,2.65,26.15,1003.0,868.36,637.25
2018,6,1,13,0,936.0,111.0,2.7,26.4,993.0,902.31,659.44
2018,6,1,13,15,933.0,109.5,2.8,26.5,975.5,931.59,679.31
2018,6,1,13,30,930.0,108.0,2.9,26.6,958.0,957.77,697.23
2018,6,1,13,45,925.0,107.0,2.95,26.7,934.0,979.37,711.87
2018,6,1,14,0,920.0,106.0,3.0,26.8,910.0,997.63,724.46
2018,6,1,14,15,913.5,104.5,3.1,26.75,879.5,1010.5,734.57
2018,6,1,14,30,907.0,103.0,3.2,26.7,849.0,1019.89,742.61
2018,6,1,14,45,898.0,101.5,3.25,26.7,813.0,1023.28,746.4
2018,6,1,15,0,889.0,100.0,3.3,26.7,777.0,1023.19,748.13
2018,6,1,15,15,877.5,98.0,3.3,26.7,735.5,1016.55,745.38
2018,6,1,15,30,866.0,96.0,3.3,26.7,694.0,1006.55,740.63
2018,6,1,15,45,851.0,93.5,3.45,26.3,648.5,989.17,733.39
2018,6,1,16,0,836.0,91.0,3.6,25.9,603.0,980.54,732.02
2018,6,1,16,15,816.5,87.5,3.65,25.45,554.0,951.26,716.09
2018,6,1,16,30,797.0,84.0,3.7,25.0,505.0,919.29,698.24
2018,6,1,16,45,771.5,81.0,3.7,24.55,455.0,879.71,674.45
2018,6,1,17,0,746.0,78.0,3.7,24.1,405.0,838.16,648.76
2018,6,1,17,15,711.0,74.0,3.65,23.3,354.0,784.81,614.41
2018,6,1,17,30,676.0,70.0,3.6,22.5,303.0,736.78,582.73
2018,6,1,17,45,626.5,64.5,3.55,21.7,253.0,668.21,534.12
2018,6,1,18,0,577.0,59.0,3.5,20.9,203.0,600.64,483.91
2018,6,1,18,15,502.5,52.0,3.45,19.9,157.0,512.39,415.1
2018,6,1,18,30,428.0,45.0,3.4,18.9,111.0,427.82,345.49
2018,6,1,18,45,315.0,35.0,3.3,17.85,74.5,316.56,247.53
2018,6,1,19,0,202.0,25.0,3.2,16.8,38.0,202.36,78.13
2018,6,1,19,15,105.5,13.5,3.2,16.2,20.0,78.94,0.0
2018,6,1,19,30,9.0,2.0,3.2,15.6,2.0,0.0,0.0
2018,6,1,19,45,4.5,1.0,3.2,15.0,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,2,4,45,51.5,7.0,1.6,11.8,8.5,0.0,0.0
2018,6,2,5,0,103.0,14.0,1.7,12.1,17.0,11.95,0.0
2018,6,2,5,15,234.5,25.0,1.85,12.75,48.5,20.68,8.19
2018,6,2,5,30,366.0,36.0,2.0,13.4,80.0,29.52,19.75
2018,6,2,5,45,453.5,43.5,2.15,14.05,123.5,35.08,25.3
2018,6,2,6,0,541.0,51.0,2.3,14.7,167.0,40.63,30.52
2018,6,2,6,15,598.0,56.5,2.2,15.45,216.0,44.35,33.92
2018,6,2,6,30,655.0,62.0,2.1,16.2,265.0,48.06,37.14
2018,6,2,6,45,694.5,66.0,2.0,17.0,316.0,54.93,43.01
2018,6,2,7,0,734.0,70.0,1.9,17.8,367.0,57.5,45.0
2018,6,2,7,15,762.5,73.5,1.8,18.8,418.0,59.51,46.41
2018,6,2,7,30,791.0,77.0,1.7,19.8,469.0,61.47,47.73
2018,6,2,7,45,812.0,80.0,1.65,20.85,518.5,62.89,48.56
2018,6,2,8,0,833.0,83.0,1.6,21.9,568.0,73.45,57.12
2018,6,2,8,15,849.5,85.5,1.6,22.75,615.0,75.04,58.06
2018,6,2,8,30,866.0,88.0,1.6,23.6,662.0,76.51,58.9
2018,6,2,8,45,878.5,90.0,1.65,24.4,705.0,77.46,59.33
2018,6,2,9,0,891.0,92.0,1.7,25.2,748.0,122.21,66.3
2018,6,2,9,15,896.5,96.0,1.8,25.9,785.5,176.04,96.19
2018,6,2,9,30,902.0,100.0,1.9,26.6,823.0,230.7,135.93
2018,6,2,9,45,904.5,104.5,1.95,27.25,854.5,285.63,180.37
2018,6,2,10,0,907.0,109.0,2.0,27.9,886.0,340.68,226.43
2018,6,2,10,15,912.5,110.5,2.05,28.5,912.5,394.73,271.68
2018,6,2,10,30,918.0,112.0,2.1,29.1,939.0,448.77,316.1
2018,6,2,10,45,922.5,113.0,2.15,29.65,959.0,501.84,358.69
2018,6,2,11,0,927.0,114.0,2.2,30.2,979.0,554.4,399.59
2018,6,2,11,15,930.0,114.0,2.2,30.55,992.0,604.73,437.8
2018,6,2,11,30,933.0,114.0,2.2,30.9,1005.0,654.02,474.09
2018,6,2,11,45,934.5,114.5,2.15,31.25,1011.0,701.52,507.77
2018,6,2,12,0,936.0,115.0,2.1,31.6,1017.0,747.52,539.42
2018,6,2,12,15,937.5,113.5,2.1,31.85,1015.0,790.24,568.44
2018,6,2,12,30,939.0,112.0,2.1,32.1,1013.0,830.97,594.09
2018,6,2,12,45,939.5,110.0,2.05,32.3,1004.0,868.22,616.96
2018,6,2,13,0,940.0,108.0,2.0,32.5,995.0,902.9,637.99
2018,6,2,13,15,936.5,108.0,2.05,32.6,978.0,933.17,657.36
2018,6,2,13,30,933.0,108.0,2.1,32.7,961.0,960.39,674.87
2018,6,2,13,45,928.5,106.5,2.1,32.75,937.0,982.05,688.59
2018,6,2,14,0,924.0,105.0,2.1,32.8,913.0,1000.36,700.36
2018,6,2,14,15,917.0,104.0,2.15,32.75,882.5,1013.33,709.82
2018,6,2,14,30,910.0,103.0,2.2,32.7,852.0,1022.82,717.32
2018,6,2,14,45,901.5,101.0,2.3,32.6,816.0,1026.22,721.95
2018,6,2,15,0,893.0,99.0,2.4,32.5,780.0,1026.11,724.59
2018,6,2,15,15,881.0,97.5,2.4,32.5,738.5,1019.56,722.03
2018,6,2,15,30,869.0,96.0,2.4,32.5,697.0,1009.66,717.57
2018,6,2,15,45,854.0,93.0,2.55,32.0,651.0,991.7,711.06
2018,6,2,16,0,839.0,90.0,2.7,31.5,605.0,970.63,702.47
2018,6,2,16,15,819.5,87.0,2.7,31.05,556.5,953.76,695.08
2018,6,2,16,30,800.0,84.0,2.7,30.6,508.0,922.44,678.08
2018,6,2,16,45,774.5,81.0,2.75,30.1,457.5,882.84,655.87
2018,6,2,17,0,749.0,78.0,2.8,29.6,407.0,841.26,631.74
2018,6,2,17,15,714.5,73.0,2.6,28.55,355.5,787.07,597.8
2018,6,2,17,30,680.0,68.0,2.4,27.5,304.0,737.76,566.15
