Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,17,45,630.5,63.0,2.2,26.45,254.0,669.82,519.6
2018,6,2,18,0,581.0,58.0,2.0,25.4,204.0,602.89,471.59
2018,6,2,18,15,506.5,51.0,2.0,24.2,158.0,514.57,405.95
2018,6,2,18,30,432.0,44.0,2.0,23.0,112.0,430.07,339.28
2018,6,2,18,45,319.0,34.5,1.95,21.8,75.0,319.34,245.28
2018,6,2,19,0,206.0,25.0,1.9,20.6,38.0,203.69,87.18
2018,6,2,19,15,108.0,13.5,2.05,20.05,20.0,80.62,0.0
2018,6,2,19,30,10.0,2.0,2.2,19.5,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,2.3,18.9,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,3,4,45,50.5,7.0,2.5,13.55,8.5,0.0,0.0
2018,6,3,5,0,101.0,14.0,2.7,13.8,17.0,11.95,0.0
2018,6,3,5,15,230.0,26.0,2.8,14.35,49.0,21.55,8.91
2018,6,3,5,30,359.0,38.0,2.9,14.9,81.0,31.25,21.09
2018,6,3,5,45,446.0,45.0,2.95,15.4,124.0,36.29,26.21
2018,6,3,6,0,533.0,52.0,3.0,15.9,167.0,41.37,31.01
2018,6,3,6,15,590.0,58.0,2.9,16.65,216.0,45.44,34.7
2018,6,3,6,30,647.0,64.0,2.8,17.4,265.0,49.47,38.19
2018,6,3,6,45,686.5,68.5,2.7,18.15,316.0,56.83,44.47
2018,6,3,7,0,726.0,73.0,2.6,18.9,367.0,59.71,46.71
2018,6,3,7,15,754.5,77.0,2.6,19.75,418.0,62.0,48.37
2018,6,3,7,30,783.0,81.0,2.6,20.6,469.0,64.21,49.92
2018,6,3,7,45,804.5,84.0,2.6,21.45,518.5,65.52,50.69
2018,6,3,8,0,826.0,87.0,2.6,22.3,568.0,66.77,51.38
2018,6,3,8,15,841.5,89.5,2.6,23.0,614.0,77.39,60.0
2018,6,3,8,30,857.0,92.0,2.6,23.7,660.0,78.76,60.78
2018,6,3,8,45,869.5,94.0,2.55,24.45,703.0,79.63,61.15
2018,6,3,9,0,882.0,96.0,2.5,25.2,746.0,124.36,68.17
2018,6,3,9,15,891.0,98.5,2.55,25.85,784.0,177.2,97.45
2018,6,3,9,30,900.0,101.0,2.6,26.5,822.0,231.22,136.76
2018,6,3,9,45,907.0,102.5,2.6,27.1,854.5,285.14,180.52
2018,6,3,10,0,914.0,104.0,2.6,27.7,887.0,339.61,226.32
2018,6,3,10,15,919.5,105.5,2.65,28.25,913.5,393.93,272.19
2018,6,3,10,30,925.0,107.0,2.7,28.8,940.0,448.25,317.26
2018,6,3,10,45,929.0,108.0,2.75,29.3,960.0,501.34,360.35
2018,6,3,11,0,933.0,109.0,2.8,29.8,980.0,553.88,401.73
2018,6,3,11,15,935.5,109.0,2.85,30.15,992.5,604.11,440.5
2018,6,3,11,30,938.0,109.0,2.9,30.5,1005.0,653.25,477.36
2018,6,3,11,45,939.5,109.0,3.0,30.85,1010.5,700.47,512.09
2018,6,3,12,0,941.0,109.0,3.1,31.2,1016.0,746.16,544.94
2018,6,3,12,15,926.0,118.5,3.2,31.25,1009.5,785.67,573.28
2018,6,3,12,30,911.0,128.0,3.3,31.3,1003.0,822.31,597.97
2018,6,3,12,45,841.0,172.5,3.4,31.3,974.0,851.08,617.53
2018,6,3,13,0,771.0,217.0,3.5,31.3,945.0,873.64,632.71
2018,6,3,13,15,824.0,178.5,3.6,31.15,944.0,909.77,658.03
2018,6,3,13,30,877.0,140.0,3.7,31.0,943.0,939.13,678.49
2018,6,3,13,45,822.0,167.5,3.8,30.85,905.0,954.04,689.66
2018,6,3,14,0,767.0,195.0,3.9,30.7,867.0,960.67,695.67
2018,6,3,14,15,776.5,182.0,3.95,30.45,842.0,968.39,702.58
2018,6,3,14,30,786.0,169.0,4.0,30.2,817.0,981.99,713.49
2018,6,3,14,45,799.5,151.5,4.05,29.95,786.0,991.48,721.85
2018,6,3,15,0,813.0,134.0,4.1,29.7,755.0,997.1,727.86
2018,6,3,15,15,840.0,114.5,4.1,29.7,725.5,1010.0,737.85
2018,6,3,15,30,867.0,95.0,4.1,29.7,696.0,1006.49,737.16
2018,6,3,15,45,853.0,92.5,4.2,28.75,651.0,990.15,731.63
2018,6,3,16,0,839.0,90.0,4.3,27.8,606.0,970.74,724.07
2018,6,3,16,15,822.0,86.5,4.3,27.15,558.0,955.76,718.07
2018,6,3,16,30,805.0,83.0,4.3,26.5,510.0,926.25,702.02
2018,6,3,16,45,781.5,79.0,4.3,25.8,460.0,887.24,679.27
2018,6,3,17,0,758.0,75.0,4.3,25.1,410.0,846.18,654.53
2018,6,3,17,15,724.5,71.0,4.25,24.15,359.0,794.07,621.44
2018,6,3,17,30,691.0,67.0,4.2,23.2,308.0,740.96,586.37
2018,6,3,17,45,644.0,62.0,4.1,22.25,258.0,680.42,543.92
2018,6,3,18,0,597.0,57.0,4.0,21.3,208.0,615.21,495.69
2018,6,3,18,15,526.5,50.5,3.95,20.3,162.0,530.27,429.57
2018,6,3,18,30,456.0,44.0,3.9,19.3,116.0,448.77,362.53
2018,6,3,18,45,345.0,34.5,3.85,18.35,78.5,338.52,266.32
2018,6,3,19,0,234.0,25.0,3.8,17.4,41.0,224.37,108.09
2018,6,3,19,15,123.5,13.5,3.8,16.85,21.5,90.64,0.0
2018,6,3,19,30,13.0,2.0,3.8,16.3,2.0,0.0,0.0
2018,6,3,19,45,6.5,1.0,3.8,15.8,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,4,4,45,65.0,7.5,3.5,12.05,9.5,0.0,0.0
2018,6,4,5,0,130.0,15.0,3.6,12.2,19.0,12.8,0.0
2018,6,4,5,15,261.5,25.0,3.65,12.7,51.0,20.69,8.6
2018,6,4,5,30,393.0,35.0,3.7,13.2,83.0,28.7,19.07
2018,6,4,5,45,478.5,42.0,3.8,13.7,127.0,33.91,24.31
2018,6,4,6,0,564.0,49.0,3.9,14.2,171.0,39.13,29.24
2018,6,4,6,15,619.0,54.0,3.95,14.95,220.0,42.56,32.38
2018,6,4,6,30,674.0,59.0,4.0,15.7,269.0,50.01,38.93
2018,6,4,6,45,712.0,63.0,4.05,16.45,320.0,52.7,41.13
2018,6,4,7,0,750.0,67.0,4.1,17.2,371.0,55.37,43.23
2018,6,4,7,15,777.5,70.5,4.15,17.85,422.0,57.48,44.81
2018,6,4,7,30,805.0,74.0,4.2,18.5,473.0,59.52,46.3
2018,6,4,7,45,825.0,77.0,4.3,19.15,522.5,69.54,54.64
2018,6,4,8,0,845.0,80.0,4.4,19.8,572.0,71.71,56.16
2018,6,4,8,15,861.0,82.0,4.45,20.35,619.0,73.04,56.98
2018,6,4,8,30,877.0,84.0,4.5,20.9,666.0,74.26,57.71
2018,6,4,8,45,889.5,86.5,4.55,21.4,710.0,75.58,58.55
2018,6,4,9,0,902.0,89.0,4.6,21.9,754.0,121.78,66.47
2018,6,4,9,15,906.5,93.5,4.65,22.2,791.0,176.26,97.79
2018,6,4,9,30,911.0,98.0,4.7,22.5,828.0,231.5,139.31
2018,6,4,9,45,911.5,103.5,4.75,22.8,859.0,286.98,185.93
2018,6,4,10,0,912.0,109.0,4.8,23.1,890.0,342.38,234.29
2018,6,4,10,15,918.5,110.0,4.85,23.2,917.5,396.63,282.05
2018,6,4,10,30,925.0,111.0,4.9,23.3,945.0,450.97,329.36
2018,6,4,10,45,931.0,111.0,5.0,23.35,966.0,504.3,375.15
2018,6,4,11,0,937.0,111.0,5.1,23.4,987.0,557.25,419.62
2018,6,4,11,15,940.0,111.5,5.2,23.3,1000.0,608.33,461.94
2018,6,4,11,30,943.0,112.0,5.3,23.2,1013.0,658.37,502.56
2018,6,4,11,45,944.5,112.0,5.4,23.15,1018.5,705.86,540.41
2018,6,4,12,0,946.0,112.0,5.5,23.1,1024.0,751.83,576.45
2018,6,4,12,15,946.0,112.0,5.55,22.9,1022.5,794.98,609.74
2018,6,4,12,30,946.0,112.0,5.6,22.7,1021.0,836.07,639.67
2018,6,4,12,45,944.5,112.0,5.7,22.55,1012.0,873.68,667.21
2018,6,4,13,0,943.0,112.0,5.8,22.4,1003.0,908.7,692.96
2018,6,4,13,15,940.5,111.0,5.8,22.25,986.0,939.15,715.01
2018,6,4,13,30,938.0,110.0,5.8,22.1,969.0,966.55,734.99
2018,6,4,13,45,934.0,108.5,5.85,21.9,945.5,988.9,752.01
2018,6,4,14,0,930.0,107.0,5.9,21.7,922.0,1007.9,766.86
2018,6,4,14,15,923.5,105.5,5.85,21.5,891.5,1021.05,777.18
2018,6,4,14,30,917.0,104.0,5.8,21.3,861.0,1030.68,785.22
2018,6,4,14,45,908.0,102.5,5.8,21.1,824.5,1034.3,789.63
2018,6,4,15,0,899.0,101.0,5.8,20.9,788.0,1034.4,791.79
2018,6,4,15,15,877.5,101.5,5.8,20.9,742.5,1020.62,783.82
2018,6,4,15,30,856.0,102.0,5.8,20.9,697.0,1003.53,773.72
2018,6,4,15,45,852.0,96.5,5.75,20.2,655.5,994.02,770.87
2018,6,4,16,0,848.0,91.0,5.7,19.5,614.0,981.17,765.7
2018,6,4,16,15,829.5,87.5,5.7,19.0,565.0,964.71,757.72
2018,6,4,16,30,811.0,84.0,5.7,18.5,516.0,933.66,739.15
2018,6,4,16,45,785.5,81.5,5.65,18.0,465.5,894.6,714.18
2018,6,4,17,0,760.0,79.0,5.6,17.5,415.0,853.52,687.23
2018,6,4,17,15,725.0,75.0,5.5,16.9,363.5,799.92,650.12
2018,6,4,17,30,690.0,71.0,5.4,16.3,312.0,751.6,615.95
2018,6,4,17,45,630.0,66.5,5.3,15.75,259.5,674.86,558.08
2018,6,4,18,0,570.0,62.0,5.2,15.2,207.0,599.63,499.07
2018,6,4,18,15,505.0,54.0,5.1,14.65,162.0,517.82,431.98
2018,6,4,18,30,440.0,46.0,5.0,14.1,117.0,439.11,364.21
2018,6,4,18,45,323.0,36.5,4.85,13.55,79.0,324.66,261.68
2018,6,4,19,0,206.0,27.0,4.7,13.0,41.0,211.05,111.29
2018,6,4,19,15,108.0,14.5,4.65,12.75,21.5,81.66,0.0
2018,6,4,19,30,10.0,2.0,4.6,12.5,2.0,0.0,0.0
2018,6,4,19,45,5.0,1.0,4.55,12.2,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.45,11.55,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.15,11.15,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,5,4,45,37.0,8.0,3.65,10.4,9.0,0.0,0.0
2018,6,5,5,0,74.0,16.0,3.8,10.6,18.0,13.66,0.0
2018,6,5,5,15,186.0,30.0,3.9,10.95,49.0,23.27,10.65
2018,6,5,5,30,298.0,44.0,4.0,11.3,80.0,33.95,23.8
2018,6,5,5,45,363.5,53.5,4.05,11.7,118.0,40.99,30.8
2018,6,5,6,0,429.0,63.0,4.1,12.1,156.0,49.8,39.05
2018,6,5,6,15,449.5,76.5,4.1,12.5,196.0,57.2,45.84
2018,6,5,6,30,470.0,90.0,4.1,12.9,236.0,66.12,53.78
2018,6,5,6,45,563.5,92.5,4.1,13.3,298.5,68.74,55.95
2018,6,5,7,0,657.0,95.0,4.1,13.7,361.0,69.68,56.55
2018,6,5,7,15,700.5,98.0,4.1,14.15,415.5,70.57,57.05
2018,6,5,7,30,744.0,101.0,4.1,14.6,470.0,71.51,57.57
2018,6,5,7,45,769.5,103.5,4.05,15.05,520.0,78.75,63.58
2018,6,5,8,0,795.0,106.0,4.0,15.5,570.0,79.15,63.59
2018,6,5,8,15,814.5,109.0,4.0,16.0,618.0,79.75,63.78
2018,6,5,8,30,834.0,112.0,4.0,16.5,666.0,80.28,63.91
2018,6,5,8,45,849.5,113.0,3.95,17.0,709.0,79.41,62.86
2018,6,5,9,0,865.0,114.0,3.9,17.5,752.0,134.26,78.74
2018,6,5,9,15,882.0,113.0,3.9,17.9,792.5,185.24,107.52
2018,6,5,9,30,899.0,112.0,3.9,18.3,833.0,238.16,147.13
2018,6,5,9,45,914.5,109.0,3.9,18.7,868.0,291.25,191.68
2018,6,5,10,0,930.0,106.0,3.9,19.1,903.0,345.69,239.24
2018,6,5,10,15,902.5,126.5,3.9,19.4,919.5,401.83,289.4
2018,6,5,10,30,875.0,147.0,3.9,19.7,936.0,454.42,335.63
2018,6,5,10,45,824.0,182.5,3.95,20.0,938.5,503.2,377.66
2018,6,5,11,0,773.0,218.0,4.0,20.3,941.0,548.33,415.17
2018,6,5,11,15,826.0,188.5,4.05,20.45,970.0,601.72,458.08
2018,6,5,11,30,879.0,159.0,4.1,20.6,999.0,653.04,498.98
2018,6,5,11,45,910.5,139.5,4.2,20.7,1014.0,704.06,539.01
2018,6,5,12,0,942.0,120.0,4.3,20.8,1029.0,755.08,578.4
2018,6,5,12,15,948.0,116.0,4.4,20.8,1029.0,799.46,612.13
2018,6,5,12,30,954.0,112.0,4.5,20.8,1029.0,842.06,642.61
2018,6,5,12,45,946.5,115.0,4.6,20.75,1017.5,877.68,668.28
2018,6,5,13,0,939.0,118.0,4.7,20.7,1006.0,910.43,692.0
2018,6,5,13,15,936.5,117.0,4.75,20.55,989.5,940.93,714.16
2018,6,5,13,30,934.0,116.0,4.8,20.4,973.0,968.41,734.3
2018,6,5,13,45,896.5,132.5,4.9,20.2,938.0,976.78,741.94
2018,6,5,14,0,859.0,149.0,5.0,20.0,903.0,994.37,756.24
2018,6,5,14,15,881.0,131.5,5.0,19.75,881.5,1005.89,765.81
2018,6,5,14,30,903.0,114.0,5.0,19.5,860.0,1027.3,782.4
2018,6,5,14,45,902.0,108.5,5.05,19.2,826.5,1034.75,790.06
2018,6,5,15,0,901.0,103.0,5.1,18.9,793.0,1038.63,795.54
2018,6,5,15,15,889.0,101.0,5.1,18.9,751.0,1031.74,792.4
2018,6,5,15,30,877.0,99.0,5.1,18.9,709.0,1021.45,787.11
2018,6,5,15,45,863.5,96.0,5.05,18.25,663.5,1005.17,779.35
2018,6,5,16,0,850.0,93.0,5.0,17.6,618.0,997.67,777.89
2018,6,5,16,15,832.0,89.5,4.95,17.2,569.0,969.92,761.29
2018,6,5,16,30,814.0,86.0,4.9,16.8,520.0,939.39,742.7
2018,6,5,16,45,789.5,82.0,4.9,16.4,469.0,899.35,717.28
2018,6,5,17,0,765.0,78.0,4.9,16.0,418.0,857.25,689.84
2018,6,5,17,15,729.5,74.0,4.8,15.5,366.0,803.13,652.29
2018,6,5,17,30,694.0,70.0,4.7,15.0,314.0,754.05,617.49
2018,6,5,17,45,643.5,65.5,4.6,14.55,263.5,685.53,566.1
2018,6,5,18,0,593.0,61.0,4.5,14.1,213.0,617.94,513.32
2018,6,5,18,15,517.5,54.0,4.35,13.6,166.0,528.19,440.15
2018,6,5,18,30,442.0,47.0,4.2,13.1,119.0,442.08,366.71
2018,6,5,18,45,328.0,37.5,4.05,12.6,81.0,329.47,266.3
2018,6,5,19,0,214.0,28.0,3.9,12.1,43.0,219.11,122.81
2018,6,5,19,15,112.5,15.0,3.85,11.85,22.5,85.06,0.0
2018,6,5,19,30,11.0,2.0,3.8,11.6,2.0,0.0,0.0
2018,6,5,19,45,5.5,1.0,3.8,11.4,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,6,4,45,11.0,6.0,3.65,10.95,6.5,0.0,0.0
2018,6,6,5,0,22.0,12.0,3.7,11.1,13.0,10.24,0.0
2018,6,6,5,15,78.0,27.5,3.75,11.35,36.0,21.49,9.52
2018,6,6,5,30,134.0,43.0,3.8,11.6,59.0,33.19,23.13
2018,6,6,5,45,180.0,58.5,3.85,11.9,91.0,44.68,34.05
2018,6,6,6,0,226.0,74.0,3.9,12.2,123.0,55.95,44.53
2018,6,6,6,15,240.5,92.0,3.95,12.5,156.5,68.39,55.84
2018,6,6,6,30,255.0,110.0,4.0,12.8,190.0,80.42,66.55
2018,6,6,6,45,244.0,127.5,4.0,13.15,215.0,91.45,76.15
2018,6,6,7,0,233.0,145.0,4.0,13.5,240.0,102.0,85.14
2018,6,6,7,15,195.0,171.0,4.05,13.8,257.5,122.49,102.69
2018,6,6,7,30,157.0,197.0,4.1,14.1,275.0,137.5,115.23
2018,6,6,7,45,285.5,202.5,4.1,14.4,362.5,134.87,112.42
2018,6,6,8,0,414.0,208.0,4.1,14.7,450.0,130.35,108.04
2018,6,6,8,15,459.5,213.0,4.15,15.1,501.5,131.22,108.29
2018,6,6,8,30,505.0,218.0,4.2,15.5,553.0,132.02,108.5
2018,6,6,8,45,505.5,234.0,4.25,15.9,588.0,137.82,112.98
2018,6,6,9,0,506.0,250.0,4.3,16.3,623.0,175.24,122.7
2018,6,6,9,15,464.0,282.0,4.35,16.65,638.0,221.45,154.46
2018,6,6,9,30,422.0,314.0,4.4,17.0,653.0,264.14,188.81
2018,6,6,9,45,449.0,322.0,4.45,17.35,695.5,305.16,221.19
2018,6,6,10,0,476.0,330.0,4.5,17.7,738.0,349.52,257.32
2018,6,6,10,15,601.5,279.5,4.6,17.9,811.5,389.73,288.91
2018,6,6,10,30,727.0,229.0,4.7,18.1,885.0,444.4,333.21
2018,6,6,10,45,677.0,267.0,4.75,18.3,888.0,492.35,374.26
2018,6,6,11,0,627.0,305.0,4.8,18.5,891.0,535.53,410.12
2018,6,6,11,15,718.5,249.0,4.9,18.65,929.5,585.89,451.28
2018,6,6,11,30,810.0,193.0,5.0,18.8,968.0,640.5,495.59
2018,6,6,11,45,836.0,177.0,5.15,18.9,980.5,688.57,534.22
2018,6,6,12,0,862.0,161.0,5.3,19.0,993.0,729.93,567.63
2018,6,6,12,15,821.0,178.0,5.35,19.05,969.0,762.8,592.65
2018,6,6,12,30,780.0,195.0,5.4,19.1,945.0,784.2,609.01
2018,6,6,12,45,727.5,215.0,5.45,19.1,909.0,801.06,621.51
2018,6,6,13,0,675.0,235.0,5.5,19.1,873.0,807.86,626.59
2018,6,6,13,15,689.0,232.0,5.5,19.0,873.5,847.11,656.29
2018,6,6,13,30,703.0,229.0,5.5,18.9,874.0,884.69,684.49
2018,6,6,13,45,672.5,227.5,5.55,18.85,832.0,880.25,682.18
2018,6,6,14,0,642.0,226.0,5.6,18.8,790.0,871.71,677.14
2018,6,6,14,15,669.5,208.0,5.55,18.65,778.5,899.23,698.37
2018,6,6,14,30,697.0,190.0,5.5,18.5,767.0,924.07,717.15
2018,6,6,14,45,691.0,189.0,5.5,18.3,740.0,930.84,723.61
2018,6,6,15,0,685.0,188.0,5.5,18.1,713.0,934.62,728.21
2018,6,6,15,15,690.5,177.5,5.5,18.1,682.5,936.73,731.22
2018,6,6,15,30,696.0,167.0,5.5,18.1,652.0,935.69,732.16
2018,6,6,15,45,612.0,174.5,5.45,17.55,580.5,860.69,680.77
2018,6,6,16,0,528.0,182.0,5.4,17.0,509.0,774.13,619.94
2018,6,6,16,15,503.0,173.0,5.4,16.6,464.5,737.17,595.11
2018,6,6,16,30,478.0,164.0,5.4,16.2,420.0,698.65,568.44
2018,6,6,16,45,489.5,149.0,5.35,15.8,388.5,686.96,562.49
2018,6,6,17,0,501.0,134.0,5.3,15.4,357.0,672.67,553.93
2018,6,6,17,15,486.5,119.5,5.2,14.9,314.5,632.22,524.6
2018,6,6,17,30,472.0,105.0,5.1,14.4,272.0,590.51,493.56
2018,6,6,17,45,440.5,92.5,5.0,13.9,229.0,535.68,450.83
2018,6,6,18,0,409.0,80.0,4.9,13.4,186.0,481.36,406.88
2018,6,6,18,15,340.0,70.0,4.7,13.05,145.0,401.45,338.93
2018,6,6,18,30,271.0,60.0,4.5,12.7,104.0,326.19,272.34
2018,6,6,18,45,181.0,45.0,4.3,12.3,70.0,233.73,188.61
2018,6,6,19,0,91.0,30.0,4.1,11.9,36.0,126.91,72.39
2018,6,6,19,15,46.5,16.0,4.1,11.8,19.0,43.56,0.0
2018,6,6,19,30,2.0,2.0,4.1,11.7,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,4.1,11.65,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,7,4,45,15.0,7.0,3.7,10.5,7.5,0.0,0.0
2018,6,7,5,0,30.0,14.0,3.8,10.6,15.0,11.95,0.0
2018,6,7,5,15,104.5,31.5,3.9,10.95,43.0,24.37,11.71
2018,6,7,5,30,179.0,49.0,4.0,11.3,71.0,37.48,26.89
2018,6,7,5,45,208.0,57.0,4.1,11.65,94.0,43.8,33.3
2018,6,7,6,0,237.0,65.0,4.2,12.0,117.0,48.13,37.58
2018,6,7,6,15,132.0,73.0,4.25,12.45,103.0,54.82,43.72
2018,6,7,6,30,27.0,81.0,4.3,12.9,89.0,64.57,52.41
2018,6,7,6,45,27.5,103.5,4.35,13.4,113.0,80.74,66.6
2018,6,7,7,0,28.0,126.0,4.4,13.9,137.0,96.46,80.16
2018,6,7,7,15,87.0,158.5,4.4,14.35,200.5,118.68,99.18
2018,6,7,7,30,146.0,191.0,4.4,14.8,264.0,134.0,111.93
2018,6,7,7,45,99.0,200.0,4.4,15.2,251.5,138.87,115.56
2018,6,7,8,0,52.0,209.0,4.4,15.6,239.0,151.69,125.97
2018,6,7,8,15,84.5,234.5,4.35,16.05,288.5,167.84,139.04
2018,6,7,8,30,117.0,260.0,4.3,16.5,338.0,171.98,141.86
2018,6,7,8,45,232.0,269.0,4.25,16.95,436.0,163.98,134.51
2018,6,7,9,0,347.0,278.0,4.2,17.4,534.0,192.56,140.65
2018,6,7,9,15,500.5,244.0,4.25,17.8,634.5,204.29,138.6
2018,6,7,9,30,654.0,210.0,4.3,18.2,735.0,239.69,158.88
2018,6,7,9,45,701.5,198.5,4.35,18.55,782.0,284.19,194.46
2018,6,7,10,0,749.0,187.0,4.4,18.9,829.0,333.82,236.03
2018,6,7,10,15,815.0,164.0,4.55,19.1,882.5,391.55,284.51
2018,6,7,10,30,881.0,141.0,4.7,19.3,936.0,452.8,336.06
2018,6,7,10,45,885.5,142.0,4.85,19.55,956.0,504.15,380.45
2018,6,7,11,0,890.0,143.0,5.0,19.8,976.0,555.07,423.51
2018,6,7,11,15,894.5,143.0,5.05,19.85,989.5,604.73,464.7
2018,6,7,11,30,899.0,143.0,5.1,19.9,1003.0,653.6,504.33
2018,6,7,11,45,903.0,142.0,5.2,20.0,1010.0,700.51,541.75
2018,6,7,12,0,907.0,141.0,5.3,20.1,1017.0,746.23,577.58
2018,6,7,12,15,906.5,141.5,5.3,20.15,1015.5,788.42,609.85
2018,6,7,12,30,906.0,142.0,5.3,20.2,1014.0,828.71,639.22
2018,6,7,12,45,904.0,141.0,5.3,20.25,1004.0,864.42,664.55
2018,6,7,13,0,902.0,140.0,5.3,20.3,994.0,897.59,688.02
2018,6,7,13,15,901.0,138.0,5.3,20.35,978.5,928.03,709.54
2018,6,7,13,30,900.0,136.0,5.3,20.4,963.0,955.58,729.05
2018,6,7,13,45,897.0,134.0,5.3,20.4,940.5,978.24,745.35
2018,6,7,14,0,894.0,132.0,5.3,20.4,918.0,997.68,759.53
2018,6,7,14,15,888.0,129.5,5.3,20.35,888.0,1010.42,769.36
2018,6,7,14,30,882.0,127.0,5.3,20.3,858.0,1019.7,777.0
2018,6,7,14,45,874.5,123.5,5.3,20.25,822.0,1022.99,780.67
2018,6,7,15,0,867.0,120.0,5.3,20.2,786.0,1022.78,782.12
2018,6,7,15,15,854.5,117.5,5.3,20.2,744.5,1028.18,787.5
2018,6,7,15,30,842.0,115.0,5.3,20.2,703.0,1017.16,781.61
2018,6,7,15,45,829.0,111.5,5.2,19.7,658.5,1001.15,773.2
2018,6,7,16,0,816.0,108.0,5.1,19.2,614.0,981.95,762.64
2018,6,7,16,15,799.5,103.0,5.0,18.8,566.0,954.41,745.88
2018,6,7,16,30,783.0,98.0,4.9,18.4,518.0,924.08,727.05
2018,6,7,16,45,758.0,93.5,4.8,18.0,467.5,883.5,700.59
2018,6,7,17,0,733.0,89.0,4.7,17.6,417.0,847.27,676.94
2018,6,7,17,15,696.5,83.5,4.6,17.05,364.5,791.46,638.47
2018,6,7,17,30,660.0,78.0,4.5,16.5,312.0,734.95,598.41
2018,6,7,17,45,609.5,72.5,4.4,15.9,262.0,665.87,547.23
2018,6,7,18,0,559.0,67.0,4.3,15.3,212.0,597.65,494.55
2018,6,7,18,15,484.5,59.0,4.1,14.7,165.5,508.22,422.11
2018,6,7,18,30,410.0,51.0,3.9,14.1,119.0,422.23,349.47
2018,6,7,18,45,300.5,40.0,3.7,13.45,81.0,312.25,252.31
2018,6,7,19,0,191.0,29.0,3.5,12.8,43.0,206.58,125.39
2018,6,7,19,15,100.0,15.5,3.45,12.5,22.5,77.62,0.0
2018,6,7,19,30,9.0,2.0,3.4,12.2,2.0,0.0,0.0
2018,6,7,19,45,4.5,1.0,3.4,11.9,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,8,4,45,49.0,8.0,2.45,10.35,9.5,0.0,0.0
2018,6,8,5,0,98.0,16.0,2.6,10.7,19.0,13.66,0.0
2018,6,8,5,15,211.0,28.5,2.75,11.3,50.0,22.17,10.23
2018,6,8,5,30,324.0,41.0,2.9,11.9,81.0,33.71,23.59
2018,6,8,5,45,407.0,50.0,3.05,12.5,123.5,40.29,30.11
2018,6,8,6,0,490.0,59.0,3.2,13.1,166.0,46.79,36.22
2018,6,8,6,15,547.5,66.5,3.15,13.65,214.5,51.78,40.8
2018,6,8,6,30,605.0,74.0,3.1,14.2,263.0,56.66,45.1
2018,6,8,6,45,646.0,79.5,3.05,14.8,313.5,59.76,47.67
2018,6,8,7,0,687.0,85.0,3.0,15.4,364.0,62.78,50.09
2018,6,8,7,15,717.0,89.5,3.0,16.0,414.5,64.87,51.63
2018,6,8,7,30,747.0,94.0,3.0,16.6,465.0,73.14,58.52
2018,6,8,7,45,769.5,97.5,2.95,17.25,514.0,74.42,59.26
2018,6,8,8,0,792.0,101.0,2.9,17.9,563.0,75.62,59.94
2018,6,8,8,15,809.5,104.0,2.95,18.55,609.5,76.32,60.18
2018,6,8,8,30,827.0,107.0,3.0,19.2,656.0,76.92,60.36
2018,6,8,8,45,840.5,109.0,3.0,19.8,698.5,76.75,59.9
2018,6,8,9,0,854.0,111.0,3.0,20.4,741.0,132.01,76.21
2018,6,8,9,15,863.5,113.0,3.05,20.95,778.5,183.06,105.16
2018,6,8,9,30,873.0,115.0,3.1,21.5,816.0,235.32,143.98
2018,6,8,9,45,879.5,117.5,3.15,22.05,848.0,288.24,187.84
2018,6,8,10,0,886.0,120.0,3.2,22.6,880.0,341.69,233.78
2018,6,8,10,15,892.5,121.0,3.25,23.1,906.5,394.53,279.43
2018,6,8,10,30,899.0,122.0,3.3,23.6,933.0,447.5,324.48
2018,6,8,10,45,903.5,122.0,3.35,24.05,952.5,498.83,367.33
2018,6,8,11,0,908.0,122.0,3.4,24.5,972.0,549.67,408.6
2018,6,8,11,15,911.0,122.0,3.5,24.9,984.5,599.02,447.79
2018,6,8,11,30,914.0,122.0,3.6,25.3,997.0,647.39,485.2
2018,6,8,11,45,916.0,121.5,3.65,25.65,1002.5,693.61,520.05
2018,6,8,12,0,918.0,121.0,3.7,26.0,1008.0,738.43,553.05
2018,6,8,12,15,915.0,122.0,3.85,26.1,1004.5,779.17,583.41
2018,6,8,12,30,912.0,123.0,4.0,26.2,1001.0,817.78,610.37
2018,6,8,12,45,907.5,124.5,4.15,26.3,991.0,853.26,635.02
2018,6,8,13,0,903.0,126.0,4.3,26.4,981.0,886.14,657.88
2018,6,8,13,15,900.0,125.0,4.45,26.3,964.5,915.34,678.81
2018,6,8,13,30,897.0,124.0,4.6,26.2,948.0,941.6,697.99
2018,6,8,13,45,893.0,122.0,4.75,26.1,925.0,962.91,714.27
2018,6,8,14,0,889.0,120.0,4.9,26.0,902.0,980.98,728.54
2018,6,8,14,15,883.5,117.0,5.0,25.75,872.0,993.27,739.17
2018,6,8,14,30,878.0,114.0,5.1,25.5,842.0,1002.13,747.69
2018,6,8,14,45,870.5,111.0,5.2,25.3,806.5,1005.56,752.57
2018,6,8,15,0,863.0,108.0,5.3,25.1,771.0,1005.54,755.3
2018,6,8,15,15,851.0,106.0,5.3,25.1,730.5,998.69,752.19
2018,6,8,15,30,839.0,104.0,5.3,25.1,690.0,988.58,747.02
2018,6,8,15,45,827.0,100.0,5.45,24.3,646.0,985.2,750.11
2018,6,8,16,0,815.0,96.0,5.6,23.5,602.0,966.31,742.38
2018,6,8,16,15,800.5,91.0,5.55,22.95,555.0,940.64,727.82
2018,6,8,16,30,786.0,86.0,5.5,22.4,508.0,912.19,711.18
2018,6,8,16,45,764.5,81.5,5.45,21.85,459.0,874.98,687.98
2018,6,8,17,0,743.0,77.0,5.4,21.3,410.0,835.69,662.82
2018,6,8,17,15,713.5,72.5,5.25,20.6,360.5,787.14,630.01
2018,6,8,17,30,684.0,68.0,5.1,19.9,311.0,737.43,595.35
2018,6,8,17,45,643.5,61.5,4.95,19.2,262.0,680.57,553.87
2018,6,8,18,0,603.0,55.0,4.8,18.5,213.0,618.74,506.65
2018,6,8,18,15,538.5,49.0,4.55,17.8,167.5,539.2,442.77
2018,6,8,18,30,474.0,43.0,4.3,17.1,122.0,462.78,378.4
2018,6,8,18,45,373.5,34.5,4.05,16.4,84.0,360.61,289.05
2018,6,8,19,0,273.0,26.0,3.8,15.7,46.0,258.46,161.45
2018,6,8,19,15,146.5,14.0,3.75,15.3,24.0,106.39,0.0
2018,6,8,19,30,20.0,2.0,3.7,14.9,2.0,0.0,0.0
2018,6,8,19,45,10.0,1.0,3.7,14.5,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,9,4,45,4.5,4.0,3.5,12.55,4.0,0.0,0.0
2018,6,9,5,0,9.0,8.0,3.7,12.7,8.0,6.83,0.0
2018,6,9,5,15,7.0,9.0,3.9,12.95,9.5,7.6,0.0
2018,6,9,5,30,5.0,10.0,4.1,13.2,11.0,8.44,1.64
2018,6,9,5,45,2.5,10.5,4.35,13.45,11.0,8.63,2.0
2018,6,9,6,0,0.0,11.0,4.6,13.7,11.0,9.04,2.44
2018,6,9,6,15,0.0,29.5,4.65,13.9,29.5,24.32,16.2
2018,6,9,6,30,0.0,48.0,4.7,14.1,48.0,39.69,29.97
2018,6,9,6,45,34.0,99.5,4.8,14.3,113.5,78.14,64.08
2018,6,9,7,0,68.0,151.0,4.9,14.5,179.0,112.4,93.98
2018,6,9,7,15,83.0,177.0,4.85,14.6,215.5,129.53,108.56
2018,6,9,7,30,98.0,203.0,4.8,14.7,252.0,146.23,122.58
2018,6,9,7,45,92.0,219.5,4.8,14.8,269.0,157.01,131.38
2018,6,9,8,0,86.0,236.0,4.8,14.9,286.0,167.49,139.86
2018,6,9,8,15,142.0,264.0,4.8,15.2,355.0,174.48,145.2
2018,6,9,8,30,198.0,292.0,4.8,15.5,424.0,189.71,157.48
2018,6,9,8,45,267.5,301.0,4.8,15.75,491.5,180.96,149.54
2018,6,9,9,0,337.0,310.0,4.8,16.0,559.0,208.75,154.79
2018,6,9,9,15,352.0,323.0,4.85,16.45,595.0,242.43,176.08
2018,6,9,9,30,367.0,336.0,4.9,16.9,631.0,278.22,202.53
2018,6,9,9,45,399.5,340.5,4.95,17.3,673.5,304.28,222.69
2018,6,9,10,0,432.0,345.0,5.0,17.7,716.0,345.57,256.01
2018,6,9,10,15,485.5,339.0,5.05,18.2,767.5,391.31,292.67
2018,6,9,10,30,539.0,333.0,5.1,18.7,819.0,442.55,333.86
2018,6,9,10,45,612.5,301.0,5.15,19.15,865.0,485.72,369.05
2018,6,9,11,0,686.0,269.0,5.2,19.6,911.0,539.5,412.3
2018,6,9,11,15,640.5,303.0,5.3,19.85,909.0,580.33,445.35
2018,6,9,11,30,595.0,337.0,5.4,20.1,907.0,622.67,478.27
2018,6,9,11,45,632.0,305.0,5.5,20.35,913.5,654.99,504.55
2018,6,9,12,0,669.0,273.0,5.6,20.6,920.0,694.1,535.5
2018,6,9,12,15,472.5,365.5,5.65,20.6,822.0,664.74,511.82
2018,6,9,12,30,276.0,458.0,5.7,20.6,724.0,614.97,472.04
2018,6,9,12,45,407.5,408.0,5.8,20.6,796.5,705.62,542.57
2018,6,9,13,0,539.0,358.0,5.9,20.6,869.0,799.82,614.59
2018,6,9,13,15,669.5,275.0,5.9,20.55,898.5,867.77,667.64
2018,6,9,13,30,800.0,192.0,5.9,20.5,928.0,928.74,713.82
2018,6,9,13,45,742.0,217.5,5.95,20.45,886.5,934.72,718.82
2018,6,9,14,0,684.0,243.0,6.0,20.4,845.0,927.74,714.62
2018,6,9,14,15,584.5,275.0,6.0,20.25,777.5,880.77,680.33
2018,6,9,14,30,485.0,307.0,6.0,20.1,710.0,826.67,640.6
2018,6,9,14,45,514.5,279.0,6.05,19.95,690.0,840.0,653.53
2018,6,9,15,0,544.0,251.0,6.1,19.8,670.0,850.47,664.28
2018,6,9,15,15,521.5,244.5,6.1,19.8,628.5,828.56,649.44
2018,6,9,15,30,499.0,238.0,6.1,19.8,587.0,804.15,632.88
2018,6,9,15,45,479.5,226.0,6.15,19.35,543.5,774.41,613.81
2018,6,9,16,0,460.0,214.0,6.2,18.9,500.0,742.52,592.91
2018,6,9,16,15,509.5,180.0,6.15,18.55,473.5,752.11,604.59
2018,6,9,16,30,559.0,146.0,6.1,18.2,447.0,767.27,618.96
2018,6,9,16,45,542.0,134.5,6.05,17.85,403.0,730.26,593.29
2018,6,9,17,0,525.0,123.0,6.0,17.5,359.0,681.61,558.39
2018,6,9,17,15,484.5,113.5,5.85,17.0,311.0,622.73,514.72
2018,6,9,17,30,444.0,104.0,5.7,16.5,263.0,564.14,470.17
2018,6,9,17,45,418.0,90.0,5.5,16.05,221.0,512.8,429.95
2018,6,9,18,0,392.0,76.0,5.3,15.6,179.0,461.5,388.29
2018,6,9,18,15,356.5,63.0,5.1,15.1,141.5,404.39,340.18
2018,6,9,18,30,321.0,50.0,4.9,14.6,104.0,348.89,291.0
2018,6,9,18,45,242.0,39.0,4.65,14.1,72.0,267.42,216.87
2018,6,9,19,0,163.0,28.0,4.4,13.6,40.0,186.73,119.69
2018,6,9,19,15,89.0,16.0,4.25,13.3,22.0,71.1,0.0
2018,6,9,19,30,15.0,4.0,4.1,13.0,4.0,0.0,0.0
2018,6,9,19,45,7.5,2.0,3.95,12.7,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,6,10,4,45,28.0,7.0,2.45,9.45,8.0,0.0,0.0
2018,6,10,5,0,56.0,14.0,2.6,9.8,16.0,11.95,0.0
2018,6,10,5,15,141.0,27.0,2.75,10.35,42.0,20.87,9.47
2018,6,10,5,30,226.0,40.0,2.9,10.9,68.0,30.69,21.08
2018,6,10,5,45,301.5,51.5,3.05,11.5,106.5,39.2,29.28
2018,6,10,6,0,377.0,63.0,3.2,12.1,145.0,47.58,37.09
2018,6,10,6,15,430.5,73.0,3.3,12.85,189.5,54.58,43.44
2018,6,10,6,30,484.0,83.0,3.4,13.6,234.0,62.58,50.48
2018,6,10,6,45,549.5,88.0,3.5,14.3,288.5,65.11,52.51
2018,6,10,7,0,615.0,93.0,3.6,15.0,343.0,67.68,54.5
2018,6,10,7,15,659.0,97.0,3.6,15.7,397.0,69.29,55.57
2018,6,10,7,30,703.0,101.0,3.6,16.4,451.0,70.89,56.61
2018,6,10,7,45,741.5,103.0,3.65,17.05,505.5,77.92,62.35
2018,6,10,8,0,780.0,105.0,3.7,17.7,560.0,78.17,62.19
2018,6,10,8,15,804.0,106.5,3.7,18.25,609.0,77.87,61.59
2018,6,10,8,30,828.0,108.0,3.7,18.8,658.0,77.58,61.02
2018,6,10,8,45,841.5,110.0,3.65,19.35,700.5,77.37,60.55
2018,6,10,9,0,855.0,112.0,3.6,19.9,743.0,132.51,76.83
2018,6,10,9,15,867.5,113.5,3.6,20.4,782.0,183.63,105.77
2018,6,10,9,30,880.0,115.0,3.6,20.9,821.0,236.28,144.9
2018,6,10,9,45,890.5,114.5,3.55,21.35,854.0,288.59,188.37
2018,6,10,10,0,901.0,114.0,3.5,21.8,887.0,341.8,234.32
2018,6,10,10,15,907.0,114.5,3.5,22.15,913.0,394.82,280.57
2018,6,10,10,30,913.0,115.0,3.5,22.5,939.0,447.89,326.19
2018,6,10,10,45,917.5,115.0,3.5,22.9,958.5,499.81,369.8
2018,6,10,11,0,922.0,115.0,3.5,23.3,978.0,551.22,411.78
2018,6,10,11,15,926.0,114.0,3.5,23.5,991.0,600.95,451.64
2018,6,10,11,30,930.0,113.0,3.5,23.7,1004.0,649.74,489.69
2018,6,10,11,45,933.0,111.5,3.55,23.95,1009.5,696.39,525.29
2018,6,10,12,0,936.0,110.0,3.6,24.2,1015.0,741.63,559.05
2018,6,10,12,15,935.5,109.5,3.7,24.3,1012.5,783.51,590.02
2018,6,10,12,30,935.0,109.0,3.8,24.4,1010.0,823.32,617.6
2018,6,10,12,45,934.0,108.0,3.9,24.5,1000.5,860.02,642.95
2018,6,10,13,0,933.0,107.0,4.0,24.6,991.0,894.15,666.5
2018,6,10,13,15,930.0,105.0,4.1,24.55,973.5,922.86,686.78
2018,6,10,13,30,927.0,103.0,4.2,24.5,956.0,948.47,705.08
2018,6,10,13,45,922.5,101.5,4.3,24.45,932.5,969.99,720.73
2018,6,10,14,0,918.0,100.0,4.4,24.4,909.0,988.2,734.29
2018,6,10,14,15,911.5,98.5,4.5,24.2,879.0,1001.08,744.81
2018,6,10,14,30,905.0,97.0,4.6,24.0,849.0,1010.51,753.63
2018,6,10,14,45,897.0,95.0,4.7,23.75,813.5,1014.43,759.1
2018,6,10,15,0,889.0,93.0,4.8,23.5,778.0,1014.88,762.42
2018,6,10,15,15,878.0,91.0,4.8,23.5,737.5,1008.86,759.9
2018,6,10,15,30,867.0,89.0,4.8,23.5,697.0,999.49,755.29
2018,6,10,15,45,853.5,86.5,4.9,22.8,652.5,983.75,749.34
2018,6,10,16,0,840.0,84.0,5.0,22.1,608.0,964.93,741.25
2018,6,10,16,15,824.0,80.5,5.0,21.55,560.5,939.44,727.21
2018,6,10,16,30,808.0,77.0,5.0,21.0,513.0,922.41,719.1
2018,6,10,16,45,786.0,74.0,5.05,20.45,464.0,886.35,697.45
2018,6,10,17,0,764.0,71.0,5.1,19.9,415.0,848.22,673.86
2018,6,10,17,15,733.5,66.5,5.0,19.25,364.5,798.33,640.25
2018,6,10,17,30,703.0,62.0,4.9,18.6,314.0,747.37,604.83
2018,6,10,17,45,660.0,57.5,4.8,17.95,265.0,684.7,559.05
2018,6,10,18,0,617.0,53.0,4.7,17.3,216.0,622.37,511.53
2018,6,10,18,15,552.5,47.0,4.5,16.65,170.0,548.11,451.79
2018,6,10,18,30,488.0,41.0,4.3,16.0,124.0,471.35,387.13
2018,6,10,18,45,385.5,33.5,4.1,15.35,86.0,368.61,297.43
2018,6,10,19,0,283.0,26.0,3.9,14.7,48.0,267.73,176.56
2018,6,10,19,15,159.0,15.5,3.8,14.35,26.0,115.97,0.0
2018,6,10,19,30,35.0,5.0,3.7,14.0,4.0,0.0,0.0
2018,6,10,19,45,17.5,2.5,3.6,13.65,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,11,4,45,67.0,7.5,2.0,10.95,10.0,0.0,0.0
2018,6,11,5,0,134.0,15.0,2.2,11.3,20.0,12.8,0.0
2018,6,11,5,15,261.0,25.5,2.25,11.85,52.0,21.06,9.56
2018,6,11,5,30,388.0,36.0,2.3,12.4,84.0,29.49,19.91
2018,6,11,5,45,469.5,43.0,2.3,12.9,127.0,34.65,25.09
2018,6,11,6,0,551.0,50.0,2.3,13.4,170.0,39.81,29.98
2018,6,11,6,15,604.5,55.0,2.25,14.25,218.0,43.18,33.05
2018,6,11,6,30,658.0,60.0,2.2,15.1,266.0,50.65,39.61
2018,6,11,6,45,695.0,64.5,2.15,15.9,316.0,53.68,42.1
2018,6,11,7,0,732.0,69.0,2.1,16.7,366.0,56.66,44.46
2018,6,11,7,15,759.5,72.0,2.15,17.55,416.0,58.32,45.6
2018,6,11,7,30,787.0,75.0,2.2,18.4,466.0,59.95,46.68
2018,6,11,7,45,807.5,78.0,2.25,19.25,515.0,61.41,47.61
2018,6,11,8,0,828.0,81.0,2.3,20.1,564.0,72.07,56.38
2018,6,11,8,15,843.5,83.5,2.3,20.75,610.5,73.66,57.39
2018,6,11,8,30,859.0,86.0,2.3,21.4,657.0,75.13,58.29
2018,6,11,8,45,871.5,88.5,2.35,22.05,700.0,76.39,59.04
2018,6,11,9,0,884.0,91.0,2.4,22.7,743.0,121.9,66.7
2018,6,11,9,15,886.0,96.5,2.4,23.25,779.0,175.44,97.27
2018,6,11,9,30,888.0,102.0,2.4,23.8,815.0,229.48,137.32
2018,6,11,9,45,885.0,110.0,2.4,24.4,845.0,284.23,182.39
2018,6,11,10,0,882.0,118.0,2.4,25.0,875.0,338.56,228.58
2018,6,11,10,15,888.5,119.5,2.4,25.5,902.0,391.4,273.44
2018,6,11,10,30,895.0,121.0,2.4,26.0,929.0,444.39,317.64
2018,6,11,10,45,900.5,121.0,2.4,26.45,949.0,495.88,359.69
2018,6,11,11,0,906.0,121.0,2.4,26.9,969.0,547.0,400.19
2018,6,11,11,15,909.0,122.0,2.45,27.25,982.5,596.89,438.89
2018,6,11,11,30,912.0,123.0,2.5,27.6,996.0,645.85,475.81
2018,6,11,11,45,914.0,122.5,2.55,27.95,1002.0,691.98,509.78
2018,6,11,12,0,916.0,122.0,2.6,28.3,1008.0,736.71,541.94
2018,6,11,12,15,918.5,120.5,2.7,28.5,1007.5,779.45,572.66
2018,6,11,12,30,921.0,119.0,2.8,28.7,1007.0,820.39,600.11
2018,6,11,12,45,922.5,116.5,2.85,28.9,998.5,857.62,624.53
2018,6,11,13,0,924.0,114.0,2.9,29.1,990.0,892.42,647.26
2018,6,11,13,15,921.5,113.5,3.0,29.2,974.5,922.89,667.74
2018,6,11,13,30,919.0,113.0,3.1,29.3,959.0,950.43,686.36
2018,6,11,13,45,915.0,111.5,3.2,29.35,936.0,972.54,701.69
2018,6,11,14,0,911.0,110.0,3.3,29.4,913.0,991.38,715.05
2018,6,11,14,15,888.5,117.5,3.35,29.35,879.0,998.07,720.64
2018,6,11,14,30,866.0,125.0,3.4,29.3,845.0,1001.15,724.14
2018,6,11,14,45,874.0,114.5,3.5,29.2,814.5,1012.44,733.65
2018,6,11,15,0,882.0,104.0,3.6,29.1,784.0,1020.07,740.89
2018,6,11,15,15,871.0,101.5,3.6,29.1,743.5,1013.79,738.27
2018,6,11,15,30,860.0,99.0,3.6,29.1,703.0,1004.14,733.7
2018,6,11,15,45,845.5,96.5,3.7,28.6,658.0,987.71,726.93
2018,6,11,16,0,831.0,94.0,3.8,28.1,613.0,980.2,726.15
2018,6,11,16,15,813.5,91.0,3.8,27.65,565.5,954.02,712.05
2018,6,11,16,30,796.0,88.0,3.8,27.2,518.0,925.11,696.09
2018,6,11,16,45,772.0,84.0,3.8,26.7,468.0,886.09,673.05
2018,6,11,17,0,748.0,80.0,3.8,26.2,418.0,845.02,648.12
2018,6,11,17,15,714.0,76.0,3.75,25.35,367.5,792.85,615.18
2018,6,11,17,30,680.0,72.0,3.7,24.5,317.0,745.76,584.8
2018,6,11,17,45,633.0,67.0,3.65,23.65,267.5,680.06,539.22
2018,6,11,18,0,586.0,62.0,3.6,22.8,218.0,615.11,492.05
2018,6,11,18,15,516.0,55.5,3.55,21.75,171.5,530.65,427.57
2018,6,11,18,30,446.0,49.0,3.5,20.7,125.0,449.32,362.08
2018,6,11,18,45,339.5,39.5,3.5,19.6,86.5,341.62,271.2
2018,6,11,19,0,233.0,30.0,3.5,18.5,48.0,240.08,158.35
2018,6,11,19,15,127.5,17.0,3.5,17.85,26.0,96.99,0.0
2018,6,11,19,30,22.0,4.0,3.5,17.2,4.0,0.0,0.0
2018,6,11,19,45,11.0,2.0,3.5,16.55,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,12,4,45,73.5,8.0,1.85,12.7,10.5,0.0,0.0
2018,6,12,5,0,147.0,16.0,2.0,13.1,21.0,13.66,0.0
2018,6,12,5,15,280.0,25.5,2.1,13.7,53.5,21.1,9.5
2018,6,12,5,30,413.0,35.0,2.2,14.3,86.0,28.7,19.06
2018,6,12,5,45,496.5,41.0,2.35,14.95,130.0,33.12,23.52
2018,6,12,6,0,580.0,47.0,2.5,15.6,174.0,37.59,27.74
2018,6,12,6,15,633.5,52.0,2.4,16.4,223.0,44.69,34.09
2018,6,12,6,30,687.0,57.0,2.3,17.2,272.0,48.46,37.33
2018,6,12,6,45,724.0,61.0,2.2,18.0,323.0,51.23,39.58
2018,6,12,7,0,761.0,65.0,2.1,18.8,374.0,53.96,41.72
2018,6,12,7,15,787.5,68.0,2.1,19.9,425.0,55.76,42.94
2018,6,12,7,30,814.0,71.0,2.1,21.0,476.0,57.52,44.1
2018,6,12,7,45,834.0,74.0,2.1,22.1,525.5,67.69,52.39
2018,6,12,8,0,854.0,77.0,2.1,23.2,575.0,69.92,53.84
2018,6,12,8,15,869.5,78.5,2.2,24.05,621.5,70.97,54.35
2018,6,12,8,30,885.0,80.0,2.3,24.9,668.0,71.92,54.79
2018,6,12,8,45,896.5,82.0,2.4,25.7,711.0,73.0,55.34
2018,6,12,9,0,908.0,84.0,2.5,26.5,754.0,119.03,62.82
2018,6,12,9,15,917.0,85.5,2.6,27.1,792.0,172.15,92.03
2018,6,12,9,30,926.0,87.0,2.7,27.7,830.0,226.46,131.44
2018,6,12,9,45,932.5,88.0,2.8,28.3,862.5,280.85,175.57
2018,6,12,10,0,939.0,89.0,2.9,28.9,895.0,335.75,221.82
2018,6,12,10,15,944.0,90.5,2.95,29.3,922.0,390.78,268.46
2018,6,12,10,30,949.0,92.0,3.0,29.7,949.0,445.75,314.33
2018,6,12,10,45,952.5,93.0,3.1,30.1,969.0,499.44,358.24
2018,6,12,11,0,956.0,94.0,3.2,30.5,989.0,552.5,400.46
2018,6,12,11,15,958.0,94.0,3.3,30.65,1001.5,603.17,440.23
2018,6,12,11,30,960.0,94.0,3.4,30.8,1014.0,652.67,478.12
2018,6,12,11,45,961.0,94.0,3.45,31.0,1019.5,700.17,513.41
2018,6,12,12,0,962.0,94.0,3.5,31.2,1025.0,746.06,546.74
2018,6,12,12,15,960.0,95.5,3.6,31.15,1023.0,789.21,577.6
2018,6,12,12,30,958.0,97.0,3.7,31.1,1021.0,830.19,605.5
2018,6,12,12,45,954.5,98.5,3.85,31.1,1011.5,867.6,631.07
2018,6,12,13,0,951.0,100.0,4.0,31.1,1002.0,902.36,654.87
2018,6,12,13,15,948.5,99.5,4.05,30.95,986.5,933.31,676.08
2018,6,12,13,30,946.0,99.0,4.1,30.8,971.0,961.25,695.39
2018,6,12,13,45,942.0,97.5,4.2,30.65,947.5,983.66,711.47
2018,6,12,14,0,938.0,96.0,4.3,30.5,924.0,1002.73,725.53
2018,6,12,14,15,932.0,95.0,4.3,30.25,894.5,1016.97,736.33
2018,6,12,14,30,926.0,94.0,4.3,30.0,865.0,1027.74,745.06
2018,6,12,14,45,918.0,93.0,4.35,29.75,829.5,1033.02,750.71
2018,6,12,15,0,910.0,92.0,4.4,29.5,794.0,1034.82,754.29
2018,6,12,15,15,899.0,90.0,4.4,29.5,753.0,1028.96,751.99
