Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,20,45,0.0,0.0,3.75,16.8,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,3.65,16.55,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.45,16.15,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,2.7,15.4,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,2.7,15.5,2.0,0.0,0.0
2018,7,22,5,15,109.5,14.0,2.75,15.95,21.5,11.95,0.0
2018,7,22,5,30,206.0,26.0,2.8,16.4,41.0,20.27,7.27
2018,7,22,5,45,304.0,36.0,2.9,16.85,77.0,29.33,19.23
2018,7,22,6,0,402.0,46.0,3.0,17.3,113.0,36.95,26.55
2018,7,22,6,15,468.5,53.5,2.95,17.8,157.5,42.19,31.47
2018,7,22,6,30,535.0,61.0,2.9,18.3,202.0,47.36,36.14
2018,7,22,6,45,543.5,73.0,2.9,18.8,242.5,55.35,43.11
2018,7,22,7,0,552.0,85.0,2.9,19.3,283.0,62.89,49.53
2018,7,22,7,15,571.0,95.0,2.95,19.9,327.5,68.61,54.23
2018,7,22,7,30,590.0,105.0,3.0,20.5,372.0,73.99,58.53
2018,7,22,7,45,645.0,103.5,3.05,21.1,427.0,71.69,56.21
2018,7,22,8,0,700.0,102.0,3.1,21.7,482.0,69.74,54.22
2018,7,22,8,15,742.0,98.5,3.15,22.3,534.0,73.01,56.66
2018,7,22,8,30,784.0,95.0,3.2,22.9,586.0,69.92,53.73
2018,7,22,8,45,799.0,98.0,3.25,23.45,629.5,70.68,54.09
2018,7,22,9,0,814.0,101.0,3.3,24.0,673.0,82.55,63.71
2018,7,22,9,15,823.5,104.0,3.35,24.5,711.0,131.62,73.61
2018,7,22,9,30,833.0,107.0,3.4,25.0,749.0,182.64,103.87
2018,7,22,9,45,839.0,110.5,3.5,25.45,782.0,234.48,143.05
2018,7,22,10,0,845.0,114.0,3.6,25.9,815.0,286.95,186.57
2018,7,22,10,15,851.5,115.5,3.65,26.25,842.5,338.72,231.0
2018,7,22,10,30,858.0,117.0,3.7,26.6,870.0,390.75,275.63
2018,7,22,10,45,862.5,118.0,3.75,26.95,891.0,441.71,318.79
2018,7,22,11,0,867.0,119.0,3.8,27.3,912.0,492.34,360.65
2018,7,22,11,15,870.0,120.0,3.9,27.5,926.5,541.69,400.75
2018,7,22,11,30,873.0,121.0,4.0,27.7,941.0,590.21,439.2
2018,7,22,11,45,875.0,121.0,4.1,27.9,948.5,636.39,475.03
2018,7,22,12,0,877.0,121.0,4.2,28.1,956.0,681.28,509.11
2018,7,22,12,15,879.0,120.0,4.25,28.2,956.5,723.92,540.97
2018,7,22,12,30,881.0,119.0,4.3,28.3,957.0,764.85,570.73
2018,7,22,12,45,882.5,116.5,4.4,28.45,950.0,802.19,596.4
2018,7,22,13,0,884.0,114.0,4.5,28.6,943.0,837.26,620.45
2018,7,22,13,15,881.0,113.5,4.6,28.55,928.5,867.8,641.93
2018,7,22,13,30,878.0,113.0,4.7,28.5,914.0,895.52,661.77
2018,7,22,13,45,873.5,111.0,4.75,28.45,892.0,917.47,677.48
2018,7,22,14,0,869.0,109.0,4.8,28.4,870.0,936.21,691.18
2018,7,22,14,15,862.5,107.5,4.9,28.15,842.0,950.28,702.83
2018,7,22,14,30,856.0,106.0,5.0,27.9,814.0,961.01,712.42
2018,7,22,14,45,847.5,104.5,5.05,27.65,780.5,966.42,718.27
2018,7,22,15,0,839.0,103.0,5.1,27.4,747.0,968.46,722.04
2018,7,22,15,15,827.5,100.5,5.1,27.4,707.5,963.04,719.83
2018,7,22,15,30,816.0,98.0,5.1,27.4,668.0,954.33,715.56
2018,7,22,15,45,801.5,95.5,5.15,26.5,625.0,951.35,718.34
2018,7,22,16,0,787.0,93.0,5.2,25.6,582.0,933.39,710.81
2018,7,22,16,15,768.0,90.0,5.2,25.1,535.5,907.36,696.18
2018,7,22,16,30,749.0,87.0,5.2,24.6,489.0,878.68,679.56
2018,7,22,16,45,724.0,83.0,5.15,24.05,440.5,840.42,655.64
2018,7,22,17,0,699.0,79.0,5.1,23.5,392.0,800.19,629.85
2018,7,22,17,15,665.5,75.0,5.05,22.9,343.0,755.71,600.36
2018,7,22,17,30,632.0,71.0,5.0,22.3,294.0,705.56,565.64
2018,7,22,17,45,585.5,65.0,4.9,21.75,246.0,640.64,517.95
2018,7,22,18,0,539.0,59.0,4.8,21.2,198.0,576.52,468.86
2018,7,22,18,15,471.5,51.5,4.7,20.6,153.5,494.41,403.22
2018,7,22,18,30,404.0,44.0,4.6,20.0,109.0,415.62,337.12
2018,7,22,18,45,305.0,34.0,4.5,19.4,73.5,314.64,247.83
2018,7,22,19,0,206.0,24.0,4.4,18.8,38.0,209.06,101.33
2018,7,22,19,15,109.0,13.0,4.35,18.45,20.0,82.67,0.0
2018,7,22,19,30,12.0,2.0,4.3,18.1,2.0,0.0,0.0
2018,7,22,19,45,6.0,1.0,4.25,17.8,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.15,17.3,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.05,16.95,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.9,16.65,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.65,16.2,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,2.9,14.25,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,2.9,14.3,2.0,0.0,0.0
2018,7,23,5,15,136.0,13.0,3.0,14.75,22.0,11.1,0.0
2018,7,23,5,30,254.0,24.0,3.1,15.2,42.0,19.92,6.39
2018,7,23,5,45,355.0,33.0,3.15,15.65,79.5,26.94,17.24
2018,7,23,6,0,456.0,42.0,3.2,16.1,117.0,33.88,23.99
2018,7,23,6,15,522.5,48.5,3.25,16.75,163.0,38.52,28.38
2018,7,23,6,30,589.0,55.0,3.3,17.4,209.0,43.13,32.55
2018,7,23,6,45,634.0,59.5,3.3,18.0,258.0,46.01,35.04
2018,7,23,7,0,679.0,64.0,3.3,18.6,307.0,53.17,41.18
2018,7,23,7,15,711.5,67.5,3.3,19.3,357.0,55.3,42.8
2018,7,23,7,30,744.0,71.0,3.3,20.0,407.0,57.4,44.35
2018,7,23,7,45,768.0,74.5,3.3,20.7,456.5,59.33,45.71
2018,7,23,8,0,792.0,78.0,3.3,21.4,506.0,61.18,46.99
2018,7,23,8,15,810.0,80.5,3.35,22.2,553.0,71.44,55.37
2018,7,23,8,30,828.0,83.0,3.4,23.0,600.0,73.07,56.37
2018,7,23,8,45,842.5,84.5,3.45,23.75,643.5,73.89,56.72
2018,7,23,9,0,857.0,86.0,3.5,24.5,687.0,74.61,56.98
2018,7,23,9,15,869.0,87.5,3.55,25.15,727.0,123.56,66.19
2018,7,23,9,30,881.0,89.0,3.6,25.8,767.0,176.35,96.83
2018,7,23,9,45,891.0,89.5,3.65,26.45,801.5,229.55,136.57
2018,7,23,10,0,901.0,90.0,3.7,27.1,836.0,283.74,181.22
2018,7,23,10,15,906.5,91.5,3.75,27.55,864.0,338.06,227.74
2018,7,23,10,30,912.0,93.0,3.8,28.0,892.0,392.5,274.31
2018,7,23,10,45,916.0,94.0,3.8,28.5,913.5,445.89,319.2
2018,7,23,11,0,920.0,95.0,3.8,29.0,935.0,498.83,362.52
2018,7,23,11,15,922.0,96.0,3.9,29.25,949.5,550.09,403.91
2018,7,23,11,30,924.0,97.0,4.0,29.5,964.0,600.31,443.4
2018,7,23,11,45,924.0,99.0,4.05,29.75,971.5,648.86,480.51
2018,7,23,12,0,924.0,101.0,4.1,30.0,979.0,695.88,515.57
2018,7,23,12,15,921.5,103.0,4.25,30.0,978.5,739.45,548.28
2018,7,23,12,30,919.0,105.0,4.4,30.0,978.0,780.93,578.2
2018,7,23,12,45,913.5,107.5,4.5,29.95,969.5,818.22,604.08
2018,7,23,13,0,908.0,110.0,4.6,29.9,961.0,852.89,628.12
2018,7,23,13,15,906.5,109.0,4.7,29.7,947.0,885.01,651.11
2018,7,23,13,30,905.0,108.0,4.8,29.5,933.0,914.29,672.29
2018,7,23,13,45,901.5,106.0,4.95,29.3,911.0,937.79,690.08
2018,7,23,14,0,898.0,104.0,5.1,29.1,889.0,958.04,705.87
2018,7,23,14,15,892.0,103.0,5.15,28.85,861.0,973.61,718.17
2018,7,23,14,30,886.0,102.0,5.2,28.6,833.0,985.79,728.39
2018,7,23,14,45,879.0,99.5,5.25,28.35,799.0,991.94,734.75
2018,7,23,15,0,872.0,97.0,5.3,28.1,765.0,994.59,738.97
2018,7,23,15,15,860.5,95.0,5.3,28.1,725.0,989.83,737.26
2018,7,23,15,30,849.0,93.0,5.3,28.1,685.0,981.68,733.45
2018,7,23,15,45,835.0,91.0,5.2,27.3,641.5,967.74,727.5
2018,7,23,16,0,821.0,89.0,5.1,26.5,598.0,950.71,719.51
2018,7,23,16,15,799.5,86.5,5.0,25.9,549.5,934.23,711.35
2018,7,23,16,30,778.0,84.0,4.9,25.3,501.0,903.34,693.09
2018,7,23,16,45,753.5,80.5,4.85,24.65,451.5,865.78,670.38
2018,7,23,17,0,729.0,77.0,4.8,24.0,402.0,826.14,645.71
2018,7,23,17,15,696.5,72.5,4.65,23.35,352.0,775.91,612.06
2018,7,23,17,30,664.0,68.0,4.5,22.7,302.0,730.24,580.81
2018,7,23,17,45,616.5,63.0,4.4,22.0,252.5,665.0,533.84
2018,7,23,18,0,569.0,58.0,4.3,21.3,203.0,600.53,485.37
2018,7,23,18,15,488.0,51.0,4.2,20.65,156.0,507.09,411.64
2018,7,23,18,30,407.0,44.0,4.1,20.0,109.0,417.8,337.74
2018,7,23,18,45,295.0,33.5,4.0,19.35,72.0,306.57,240.3
2018,7,23,19,0,183.0,23.0,3.9,18.7,35.0,190.11,82.12
2018,7,23,19,15,98.5,12.5,3.9,18.35,18.5,75.29,0.0
2018,7,23,19,30,14.0,2.0,3.9,18.0,2.0,0.0,0.0
2018,7,23,19,45,7.0,1.0,3.85,17.6,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.7,16.55,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,24,4,45,7.5,1.0,3.15,15.0,1.0,0.0,0.0
2018,7,24,5,0,15.0,2.0,3.2,15.1,2.0,0.0,0.0
2018,7,24,5,15,123.0,13.0,3.25,15.5,21.0,11.1,0.0
2018,7,24,5,30,231.0,24.0,3.3,15.9,40.0,19.94,5.51
2018,7,24,5,45,333.0,34.0,3.35,16.25,77.5,27.8,17.85
2018,7,24,6,0,435.0,44.0,3.4,16.6,115.0,35.53,25.34
2018,7,24,6,15,503.5,51.0,3.4,17.2,160.5,40.48,30.02
2018,7,24,6,30,572.0,58.0,3.4,17.8,206.0,45.39,34.47
2018,7,24,6,45,619.5,63.0,3.45,18.35,255.5,48.54,37.21
2018,7,24,7,0,667.0,68.0,3.5,18.9,305.0,51.66,39.81
2018,7,24,7,15,701.0,71.5,3.45,19.5,355.0,58.29,45.37
2018,7,24,7,30,735.0,75.0,3.4,20.1,405.0,60.28,46.82
2018,7,24,7,45,761.0,78.0,3.4,20.7,455.0,61.76,47.81
2018,7,24,8,0,787.0,81.0,3.4,21.3,505.0,63.2,48.74
2018,7,24,8,15,806.5,83.5,3.4,22.0,552.5,64.13,49.22
2018,7,24,8,30,826.0,86.0,3.4,22.7,600.0,74.93,58.03
2018,7,24,8,45,841.5,87.0,3.45,23.45,644.0,75.43,58.08
2018,7,24,9,0,857.0,88.0,3.5,24.2,688.0,75.84,58.08
2018,7,24,9,15,864.5,92.0,3.6,24.75,727.0,124.46,67.67
2018,7,24,9,30,872.0,96.0,3.7,25.3,766.0,178.1,98.9
2018,7,24,9,45,876.5,99.5,3.75,25.9,799.0,231.85,139.19
2018,7,24,10,0,881.0,103.0,3.8,26.5,832.0,286.06,184.0
2018,7,24,10,15,888.5,104.0,3.9,26.95,860.5,339.78,229.97
2018,7,24,10,30,896.0,105.0,4.0,27.4,889.0,393.84,276.24
2018,7,24,10,45,902.0,105.5,4.1,27.8,911.5,447.08,321.28
2018,7,24,11,0,908.0,106.0,4.2,28.2,934.0,500.09,365.06
2018,7,24,11,15,911.5,106.0,4.25,28.45,948.5,551.02,406.32
2018,7,24,11,30,915.0,106.0,4.3,28.7,963.0,601.06,445.78
2018,7,24,11,45,917.5,106.0,4.35,28.95,971.0,649.41,482.98
2018,7,24,12,0,920.0,106.0,4.4,29.2,979.0,696.4,518.28
2018,7,24,12,15,919.0,107.0,4.5,29.2,979.0,740.2,551.2
2018,7,24,12,30,918.0,108.0,4.6,29.2,979.0,782.01,581.54
2018,7,24,12,45,915.0,108.5,4.7,29.2,971.0,819.63,607.84
2018,7,24,13,0,912.0,109.0,4.8,29.2,963.0,854.71,632.4
2018,7,24,13,15,909.5,108.5,4.85,29.05,948.5,886.58,654.9
2018,7,24,13,30,907.0,108.0,4.9,28.9,934.0,915.57,675.51
2018,7,24,13,45,903.5,106.5,5.0,28.8,912.5,939.65,693.12
2018,7,24,14,0,900.0,105.0,5.1,28.7,891.0,960.5,708.72
2018,7,24,14,15,894.5,103.0,5.1,28.45,862.5,975.63,720.38
2018,7,24,14,30,889.0,101.0,5.1,28.2,834.0,987.3,729.91
2018,7,24,14,45,881.5,99.5,5.15,27.95,800.0,994.09,736.71
2018,7,24,15,0,874.0,98.0,5.2,27.7,766.0,997.41,741.41
2018,7,24,15,15,862.5,96.0,5.2,27.7,726.0,992.71,739.74
2018,7,24,15,30,851.0,94.0,5.2,27.7,686.0,984.62,735.98
2018,7,24,15,45,838.0,91.0,5.2,26.75,642.0,970.52,731.09
2018,7,24,16,0,825.0,88.0,5.2,25.8,598.0,953.26,724.08
2018,7,24,16,15,808.5,85.0,5.15,25.25,551.5,941.05,719.09
2018,7,24,16,30,792.0,82.0,5.1,24.7,505.0,914.36,703.91
2018,7,24,16,45,769.0,78.5,5.1,24.15,455.5,878.05,682.06
2018,7,24,17,0,746.0,75.0,5.1,23.6,406.0,839.57,658.2
2018,7,24,17,15,714.0,70.0,4.95,23.0,355.0,788.79,623.96
2018,7,24,17,30,682.0,65.0,4.8,22.4,304.0,736.85,587.86
2018,7,24,17,45,637.0,60.0,4.7,21.75,254.5,678.51,545.82
2018,7,24,18,0,592.0,55.0,4.6,21.1,205.0,615.63,498.24
2018,7,24,18,15,524.5,48.0,4.5,20.55,159.0,532.58,432.13
2018,7,24,18,30,457.0,41.0,4.4,20.0,113.0,452.86,365.26
2018,7,24,18,45,351.0,32.0,4.25,19.45,75.5,346.27,270.41
2018,7,24,19,0,245.0,23.0,4.1,18.9,38.0,232.57,87.17
2018,7,24,19,15,130.0,13.0,4.1,18.6,20.0,96.3,0.0
2018,7,24,19,30,15.0,3.0,4.1,18.3,2.0,0.0,0.0
2018,7,24,19,45,7.5,1.5,4.1,18.0,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.05,17.55,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.9,16.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.75,16.55,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,25,4,45,11.5,1.5,2.95,14.45,1.0,0.0,0.0
2018,7,25,5,0,23.0,3.0,3.0,14.6,2.0,0.0,0.0
2018,7,25,5,15,161.0,12.5,3.0,15.05,22.0,10.67,0.0
2018,7,25,5,30,299.0,22.0,3.0,15.5,42.0,18.32,3.66
2018,7,25,5,45,404.5,29.5,3.05,16.0,80.5,24.18,14.75
2018,7,25,6,0,510.0,37.0,3.1,16.5,119.0,32.73,22.89
2018,7,25,6,15,575.0,42.5,3.05,17.2,166.0,37.11,27.06
2018,7,25,6,30,640.0,48.0,3.0,17.9,213.0,41.51,31.04
2018,7,25,6,45,682.5,52.5,2.95,18.65,263.0,44.87,33.95
2018,7,25,7,0,725.0,57.0,2.9,19.4,313.0,48.2,36.71
2018,7,25,7,15,755.0,60.5,2.9,20.4,364.0,50.57,38.51
2018,7,25,7,30,785.0,64.0,2.9,21.4,415.0,52.89,40.22
2018,7,25,7,45,806.5,66.5,2.85,22.35,464.5,62.12,47.8
2018,7,25,8,0,828.0,69.0,2.8,23.3,514.0,64.24,49.22
2018,7,25,8,15,844.5,72.0,2.85,24.15,562.0,66.48,50.76
2018,7,25,8,30,861.0,75.0,2.9,25.0,610.0,68.59,52.17
2018,7,25,8,45,873.5,78.0,2.95,25.85,654.5,70.48,53.4
2018,7,25,9,0,886.0,81.0,3.0,26.7,699.0,72.22,54.49
2018,7,25,9,15,893.0,84.0,3.0,27.5,738.0,120.03,63.12
2018,7,25,9,30,900.0,87.0,3.0,28.3,777.0,174.54,93.88
2018,7,25,9,45,903.5,90.5,3.05,29.1,810.0,229.65,134.39
2018,7,25,10,0,907.0,94.0,3.1,29.9,843.0,285.1,179.41
2018,7,25,10,15,913.0,95.5,3.2,30.6,871.5,340.1,225.54
2018,7,25,10,30,919.0,97.0,3.3,31.3,900.0,395.27,271.72
2018,7,25,10,45,922.5,98.5,3.35,31.95,922.0,449.39,316.3
2018,7,25,11,0,926.0,100.0,3.4,32.6,944.0,503.01,359.25
2018,7,25,11,15,928.5,101.0,3.5,32.95,958.5,555.06,400.33
2018,7,25,11,30,931.0,102.0,3.6,33.3,973.0,606.12,439.51
2018,7,25,11,45,931.5,102.5,3.75,33.7,980.0,654.4,475.73
2018,7,25,12,0,932.0,103.0,3.9,34.1,987.0,701.11,509.95
2018,7,25,12,15,932.5,103.5,4.05,34.05,987.5,746.09,543.19
2018,7,25,12,30,933.0,104.0,4.2,34.0,988.0,789.13,573.78
2018,7,25,12,45,932.5,103.5,4.35,33.95,981.0,828.39,600.65
2018,7,25,13,0,932.0,103.0,4.5,33.9,974.0,865.18,625.86
2018,7,25,13,15,929.0,102.5,4.65,33.65,959.0,897.17,648.45
2018,7,25,13,30,926.0,102.0,4.8,33.4,944.0,926.19,669.37
2018,7,25,13,45,921.0,101.0,4.95,33.15,921.5,949.78,687.08
2018,7,25,14,0,916.0,100.0,5.1,32.9,899.0,970.03,702.79
2018,7,25,14,15,877.0,117.5,5.15,32.4,861.5,973.3,707.53
2018,7,25,14,30,838.0,135.0,5.2,31.9,824.0,985.34,718.34
2018,7,25,14,45,829.0,131.0,5.3,31.45,788.5,988.37,723.52
2018,7,25,15,0,820.0,127.0,5.4,31.0,753.0,987.84,726.54
2018,7,25,15,15,820.5,117.5,5.4,31.0,715.5,987.09,727.55
2018,7,25,15,30,821.0,108.0,5.4,31.0,678.0,982.69,726.27
2018,7,25,15,45,820.5,99.5,5.45,29.6,637.5,974.85,727.37
2018,7,25,16,0,820.0,91.0,5.5,28.2,597.0,963.45,726.12
2018,7,25,16,15,810.0,86.0,5.5,27.1,552.0,943.59,717.81
2018,7,25,16,30,800.0,81.0,5.5,26.0,507.0,920.7,707.29
2018,7,25,16,45,772.5,78.5,5.45,24.95,456.0,881.19,684.25
2018,7,25,17,0,745.0,76.0,5.4,23.9,405.0,839.64,659.18
2018,7,25,17,15,709.5,72.0,5.3,22.95,353.5,786.9,624.51
2018,7,25,17,30,674.0,68.0,5.2,22.0,302.0,738.94,592.23
2018,7,25,17,45,630.5,62.0,5.05,21.0,253.0,675.51,546.53
2018,7,25,18,0,587.0,56.0,4.9,20.0,204.0,612.62,499.01
2018,7,25,18,15,497.5,50.0,4.75,19.5,155.5,513.15,419.15
2018,7,25,18,30,408.0,44.0,4.6,19.0,107.0,418.16,339.45
2018,7,25,18,45,285.5,33.0,4.45,18.5,69.5,298.71,233.26
2018,7,25,19,0,163.0,22.0,4.3,18.0,32.0,172.7,50.52
2018,7,25,19,15,81.5,11.0,4.2,17.75,16.0,62.75,0.0
2018,7,25,19,30,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.05,17.25,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.95,16.8,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.9,16.45,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,16.15,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.9,15.85,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,26,4,45,5.5,1.0,3.2,14.55,1.0,0.0,0.0
2018,7,26,5,0,11.0,2.0,3.2,14.6,2.0,0.0,0.0
2018,7,26,5,15,107.5,13.0,3.15,15.0,19.5,11.1,0.0
2018,7,26,5,30,204.0,24.0,3.1,15.4,37.0,20.04,3.29
2018,7,26,5,45,308.5,34.5,3.1,15.8,73.5,28.3,18.14
2018,7,26,6,0,413.0,45.0,3.1,16.2,110.0,36.41,26.1
2018,7,26,6,15,475.0,53.5,3.1,16.85,154.5,42.47,31.8
2018,7,26,6,30,537.0,62.0,3.1,17.5,199.0,48.4,37.15
2018,7,26,6,45,577.0,69.5,3.05,18.2,246.5,53.21,41.34
2018,7,26,7,0,617.0,77.0,3.0,18.9,294.0,57.85,45.22
2018,7,26,7,15,663.0,81.0,2.95,19.65,347.5,59.86,46.71
2018,7,26,7,30,709.0,85.0,2.9,20.4,401.0,61.88,48.15
2018,7,26,7,45,732.5,89.5,2.85,21.15,450.0,69.82,54.63
2018,7,26,8,0,756.0,94.0,2.8,21.9,499.0,71.92,56.05
2018,7,26,8,15,775.0,98.0,2.85,22.65,546.5,73.49,57.01
2018,7,26,8,30,794.0,102.0,2.9,23.4,594.0,74.93,57.86
2018,7,26,8,45,808.0,106.0,2.95,24.1,638.5,76.15,58.54
2018,7,26,9,0,822.0,110.0,3.0,24.8,683.0,77.24,59.1
2018,7,26,9,15,829.5,114.5,3.0,25.5,721.5,122.06,67.6
2018,7,26,9,30,837.0,119.0,3.0,26.2,760.0,175.26,97.93
2018,7,26,9,45,840.5,125.0,3.05,26.9,793.5,238.19,144.62
2018,7,26,10,0,844.0,131.0,3.1,27.6,827.0,292.1,188.39
2018,7,26,10,15,851.5,133.0,3.2,28.15,856.0,344.93,232.83
2018,7,26,10,30,859.0,135.0,3.3,28.7,885.0,398.15,277.61
2018,7,26,10,45,863.5,136.5,3.45,29.2,906.5,450.04,320.88
2018,7,26,11,0,868.0,138.0,3.6,29.7,928.0,501.62,362.89
2018,7,26,11,15,872.5,138.5,3.75,29.9,943.5,552.04,403.39
2018,7,26,11,30,877.0,139.0,3.9,30.1,959.0,601.77,442.38
2018,7,26,11,45,880.0,139.0,4.05,30.25,967.0,649.38,479.03
2018,7,26,12,0,883.0,139.0,4.2,30.4,975.0,695.8,514.03
2018,7,26,12,15,883.5,139.0,4.35,30.3,975.5,739.1,546.7
2018,7,26,12,30,884.0,139.0,4.5,30.2,976.0,780.61,577.65
2018,7,26,12,45,882.5,138.0,4.6,30.1,968.0,817.73,603.82
2018,7,26,13,0,881.0,137.0,4.7,30.0,960.0,852.44,628.28
2018,7,26,13,15,879.5,135.5,4.8,29.65,945.5,884.12,651.4
2018,7,26,13,30,878.0,134.0,4.9,29.3,931.0,912.99,672.77
2018,7,26,13,45,861.0,139.5,5.0,28.95,905.5,931.28,687.17
2018,7,26,14,0,844.0,145.0,5.1,28.6,880.0,958.79,708.01
2018,7,26,14,15,852.5,134.5,5.2,28.05,855.5,966.36,716.13
2018,7,26,14,30,861.0,124.0,5.3,27.5,831.0,983.27,730.89
2018,7,26,14,45,854.0,120.5,5.35,26.9,796.5,988.72,737.83
2018,7,26,15,0,847.0,117.0,5.4,26.3,762.0,990.69,742.67
2018,7,26,15,15,835.0,114.0,5.4,26.3,721.5,997.35,748.76
2018,7,26,15,30,823.0,111.0,5.4,26.3,681.0,988.0,744.04
2018,7,26,15,45,810.0,107.0,5.35,24.95,637.0,973.08,739.39
2018,7,26,16,0,797.0,103.0,5.3,23.6,593.0,954.92,732.51
2018,7,26,16,15,781.0,98.0,5.25,22.85,546.0,929.46,718.67
2018,7,26,16,30,765.0,93.0,5.2,22.1,499.0,901.14,702.68
2018,7,26,16,45,741.5,88.5,5.1,21.4,449.5,863.48,679.25
2018,7,26,17,0,718.0,84.0,5.0,20.7,400.0,829.51,658.08
2018,7,26,17,15,685.0,78.5,4.9,20.0,349.0,778.13,623.35
2018,7,26,17,30,652.0,73.0,4.8,19.3,298.0,725.81,586.83
2018,7,26,17,45,605.5,66.5,4.75,18.55,248.5,659.64,538.41
2018,7,26,18,0,559.0,60.0,4.7,17.8,199.0,594.14,488.16
2018,7,26,18,15,490.0,51.5,4.6,17.4,153.0,508.8,418.61
2018,7,26,18,30,421.0,43.0,4.5,17.0,107.0,426.87,348.46
2018,7,26,18,45,311.0,32.0,4.4,16.55,70.0,316.37,247.66
2018,7,26,19,0,201.0,21.0,4.3,16.1,33.0,197.34,40.24
2018,7,26,19,15,100.5,10.5,4.25,15.9,16.5,74.7,0.0
2018,7,26,19,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,27,5,15,81.0,11.0,4.05,13.85,16.0,9.39,0.0
2018,7,27,5,30,162.0,22.0,4.1,14.3,32.0,17.15,0.73
2018,7,27,5,45,255.0,35.5,4.15,14.75,67.5,27.49,17.44
2018,7,27,6,0,348.0,49.0,4.2,15.2,103.0,39.68,29.02
2018,7,27,6,15,371.5,59.5,4.2,15.8,136.5,45.14,34.26
2018,7,27,6,30,395.0,70.0,4.2,16.4,170.0,52.33,40.78
2018,7,27,6,45,392.0,87.5,4.15,16.95,205.5,63.86,50.93
2018,7,27,7,0,389.0,105.0,4.1,17.5,241.0,74.82,60.37
2018,7,27,7,15,472.0,113.0,4.05,18.0,304.0,79.92,64.54
2018,7,27,7,30,555.0,121.0,4.0,18.5,367.0,85.65,69.16
2018,7,27,7,45,596.0,127.0,3.95,19.05,420.0,87.75,70.57
2018,7,27,8,0,637.0,133.0,3.9,19.6,473.0,89.75,71.88
2018,7,27,8,15,657.5,140.5,3.9,20.15,520.0,92.29,73.64
2018,7,27,8,30,678.0,148.0,3.9,20.7,567.0,94.6,75.19
2018,7,27,8,45,706.5,150.0,3.9,21.25,615.0,93.45,73.83
2018,7,27,9,0,735.0,152.0,3.9,21.8,663.0,92.34,72.53
2018,7,27,9,15,764.0,149.0,3.95,22.3,707.5,138.18,83.77
2018,7,27,9,30,793.0,146.0,4.0,22.8,752.0,185.74,109.58
2018,7,27,9,45,822.0,139.0,4.05,23.3,792.0,234.24,144.62
2018,7,27,10,0,851.0,132.0,4.1,23.8,832.0,293.09,192.09
2018,7,27,10,15,858.5,133.5,4.2,24.15,861.0,346.08,237.73
2018,7,27,10,30,866.0,135.0,4.3,24.5,890.0,399.44,283.86
2018,7,27,10,45,871.5,136.5,4.35,24.85,912.5,452.19,328.87
2018,7,27,11,0,877.0,138.0,4.4,25.2,935.0,504.72,372.69
2018,7,27,11,15,880.5,139.5,4.45,25.4,950.5,555.85,414.57
2018,7,27,11,30,884.0,141.0,4.5,25.6,966.0,606.22,454.77
2018,7,27,11,45,885.5,141.0,4.55,25.8,973.0,653.36,491.65
2018,7,27,12,0,887.0,141.0,4.6,26.0,980.0,699.17,526.68
2018,7,27,12,15,895.5,136.0,4.7,26.05,983.0,744.51,561.32
2018,7,27,12,30,904.0,131.0,4.8,26.1,986.0,788.44,594.43
2018,7,27,12,45,914.5,123.0,4.85,26.15,981.5,829.71,623.31
2018,7,27,13,0,925.0,115.0,4.9,26.2,977.0,868.92,650.6
2018,7,27,13,15,922.5,114.0,4.95,26.1,962.0,901.08,673.41
2018,7,27,13,30,920.0,113.0,5.0,26.0,947.0,930.28,694.28
2018,7,27,13,45,916.0,111.0,5.1,25.9,924.5,954.04,711.89
2018,7,27,14,0,912.0,109.0,5.2,25.8,902.0,974.47,727.4
2018,7,27,14,15,907.0,107.5,5.2,25.5,874.0,991.05,740.35
2018,7,27,14,30,902.0,106.0,5.2,25.2,846.0,1004.18,751.15
2018,7,27,14,45,894.0,104.0,5.2,24.9,811.0,1010.33,757.4
2018,7,27,15,0,886.0,102.0,5.2,24.6,776.0,1012.91,761.46
2018,7,27,15,15,874.5,100.5,5.2,24.6,735.5,1009.03,760.38
2018,7,27,15,30,863.0,99.0,5.2,24.6,695.0,1001.72,757.16
2018,7,27,15,45,849.0,96.0,5.1,23.7,650.0,986.79,750.81
2018,7,27,16,0,835.0,93.0,5.0,22.8,605.0,980.51,750.57
2018,7,27,16,15,816.0,90.0,5.0,22.25,556.5,954.14,736.02
2018,7,27,16,30,797.0,87.0,5.0,21.7,508.0,924.92,719.41
2018,7,27,16,45,770.0,84.0,4.95,21.15,457.0,885.27,694.7
2018,7,27,17,0,743.0,81.0,4.9,20.6,406.0,843.5,667.96
2018,7,27,17,15,705.0,76.5,4.85,19.85,353.5,793.73,635.05
2018,7,27,17,30,667.0,72.0,4.8,19.1,301.0,737.77,596.29
2018,7,27,17,45,613.5,67.0,4.8,18.35,250.5,667.11,544.7
2018,7,27,18,0,560.0,62.0,4.8,17.6,200.0,597.34,491.23
2018,7,27,18,15,473.5,54.0,4.8,17.0,152.0,498.19,411.08
2018,7,27,18,30,387.0,46.0,4.8,16.4,104.0,403.28,330.56
2018,7,27,18,45,275.5,34.0,4.8,15.8,67.5,291.59,227.64
2018,7,27,19,0,164.0,22.0,4.8,15.2,31.0,171.82,13.83
2018,7,27,19,15,82.0,11.0,4.75,14.9,15.5,62.97,0.0
2018,7,27,19,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,28,5,15,30.5,8.0,2.55,12.9,10.0,6.83,0.0
2018,7,28,5,30,61.0,16.0,2.7,13.3,20.0,12.85,0.0
2018,7,28,5,45,116.5,35.5,2.85,13.75,50.5,27.64,17.56
2018,7,28,6,0,172.0,55.0,3.0,14.2,81.0,42.04,31.19
2018,7,28,6,15,223.0,75.0,2.95,14.75,122.5,56.43,44.36
2018,7,28,6,30,274.0,95.0,2.9,15.3,164.0,70.48,57.0
2018,7,28,6,45,317.0,113.0,2.85,15.85,210.0,82.82,67.86
2018,7,28,7,0,360.0,131.0,2.8,16.4,256.0,92.19,75.84
2018,7,28,7,15,400.5,145.5,2.75,16.95,305.5,100.64,82.83
2018,7,28,7,30,441.0,160.0,2.7,17.5,355.0,108.73,89.37
2018,7,28,7,45,472.0,171.5,2.65,18.05,402.5,114.42,93.73
2018,7,28,8,0,503.0,183.0,2.6,18.6,450.0,119.81,97.78
2018,7,28,8,15,528.5,193.0,2.6,19.2,497.0,123.9,100.67
2018,7,28,8,30,554.0,203.0,2.6,19.8,544.0,127.71,103.32
2018,7,28,8,45,575.0,210.5,2.6,20.4,587.5,129.75,104.47
2018,7,28,9,0,596.0,218.0,2.6,21.0,631.0,131.59,105.47
2018,7,28,9,15,605.5,228.0,2.6,21.6,669.0,166.08,110.77
2018,7,28,9,30,615.0,238.0,2.6,22.2,707.0,212.02,137.43
2018,7,28,9,45,619.0,248.0,2.65,22.8,738.5,258.65,171.57
2018,7,28,10,0,623.0,258.0,2.7,23.4,770.0,306.2,209.63
2018,7,28,10,15,635.5,262.0,2.8,23.95,800.0,353.07,248.16
2018,7,28,10,30,648.0,266.0,2.9,24.5,830.0,401.48,287.99
2018,7,28,10,45,658.0,267.5,3.0,25.1,852.5,448.55,326.35
2018,7,28,11,0,668.0,269.0,3.1,25.7,875.0,496.48,364.53
2018,7,28,11,15,673.5,270.5,3.2,26.1,890.0,542.81,400.96
2018,7,28,11,30,679.0,272.0,3.3,26.5,905.0,589.17,436.51
2018,7,28,11,45,683.0,272.0,3.4,26.9,913.0,633.33,469.67
2018,7,28,12,0,687.0,272.0,3.5,27.3,921.0,676.91,501.69
2018,7,28,12,15,709.5,258.5,3.6,27.5,928.5,721.92,534.83
2018,7,28,12,30,732.0,245.0,3.7,27.7,936.0,766.66,567.31
2018,7,28,12,45,759.0,226.0,3.8,27.85,937.5,809.4,598.32
2018,7,28,13,0,786.0,207.0,3.9,28.0,939.0,844.35,623.97
2018,7,28,13,15,784.5,204.5,4.0,27.95,925.0,874.62,645.64
2018,7,28,13,30,783.0,202.0,4.1,27.9,911.0,902.15,665.06
2018,7,28,13,45,780.0,198.0,4.2,27.8,889.5,924.07,680.96
2018,7,28,14,0,777.0,194.0,4.3,27.7,868.0,951.51,700.7
2018,7,28,14,15,771.5,189.5,4.4,27.35,840.0,964.56,711.61
2018,7,28,14,30,766.0,185.0,4.5,27.0,812.0,974.22,720.54
2018,7,28,14,45,759.5,179.5,4.55,26.7,778.5,978.42,725.61
2018,7,28,15,0,753.0,174.0,4.6,26.4,745.0,979.2,728.68
2018,7,28,15,15,734.0,170.5,4.6,26.4,702.5,966.23,721.45
2018,7,28,15,30,715.0,167.0,4.6,26.4,660.0,949.9,712.13
2018,7,28,15,45,707.5,158.0,4.65,25.4,618.5,935.79,707.66
2018,7,28,16,0,700.0,149.0,4.7,24.4,577.0,918.51,700.96
2018,7,28,16,15,687.0,139.0,4.65,23.8,530.5,891.52,685.56
2018,7,28,16,30,674.0,129.0,4.6,23.2,484.0,861.73,668.07
2018,7,28,16,45,649.5,120.0,4.55,22.6,434.0,819.33,641.23
2018,7,28,17,0,625.0,111.0,4.5,22.0,384.0,774.98,612.42
2018,7,28,17,15,590.0,102.5,4.45,21.2,334.0,719.77,575.17
2018,7,28,17,30,555.0,94.0,4.4,20.4,284.0,663.72,535.96
2018,7,28,17,45,504.5,83.5,4.35,19.6,234.0,591.3,482.37
2018,7,28,18,0,454.0,73.0,4.3,18.8,184.0,519.83,427.05
2018,7,28,18,15,383.5,62.0,4.2,18.2,140.5,430.5,354.24
2018,7,28,18,30,313.0,51.0,4.1,17.6,97.0,351.05,285.75
2018,7,28,18,45,217.5,36.0,4.05,16.95,62.0,252.56,193.89
2018,7,28,19,0,122.0,21.0,4.0,16.3,27.0,139.88,0.0
2018,7,28,19,15,61.0,10.5,3.95,15.95,13.5,48.77,0.0
2018,7,28,19,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,29,5,15,52.5,10.0,3.25,13.85,13.0,8.54,0.0
2018,7,29,5,30,105.0,20.0,3.3,14.1,26.0,15.53,0.0
2018,7,29,5,45,186.0,36.0,3.3,14.4,59.0,27.68,17.4
2018,7,29,6,0,267.0,52.0,3.3,14.7,92.0,39.57,28.93
2018,7,29,6,15,324.5,66.5,3.3,15.15,134.0,49.98,38.59
2018,7,29,6,30,382.0,81.0,3.3,15.6,176.0,60.09,47.76
2018,7,29,6,45,408.5,95.0,3.35,16.1,217.5,69.28,55.88
2018,7,29,7,0,435.0,109.0,3.4,16.6,259.0,78.09,63.46
2018,7,29,7,15,475.0,120.5,3.4,17.1,308.5,85.02,69.23
2018,7,29,7,30,515.0,132.0,3.4,17.6,358.0,91.67,74.64
2018,7,29,7,45,568.5,136.0,3.4,18.15,414.0,94.1,76.3
2018,7,29,8,0,622.0,140.0,3.4,18.7,470.0,94.61,76.3
2018,7,29,8,15,645.5,147.0,3.4,19.2,517.5,96.68,77.66
2018,7,29,8,30,669.0,154.0,3.4,19.7,565.0,98.56,78.85
2018,7,29,8,45,687.5,159.5,3.35,20.2,609.0,99.21,79.0
2018,7,29,9,0,706.0,165.0,3.3,20.7,653.0,99.72,79.06
2018,7,29,9,15,722.0,168.5,3.35,20.95,693.0,135.3,84.07
2018,7,29,9,30,738.0,172.0,3.4,21.2,733.0,184.28,111.58
2018,7,29,9,45,751.0,174.5,3.4,21.45,768.0,234.31,148.45
2018,7,29,10,0,764.0,177.0,3.4,21.7,803.0,285.98,190.83
2018,7,29,10,15,775.0,178.0,3.45,21.85,832.5,343.52,239.54
2018,7,29,10,30,786.0,179.0,3.5,22.0,862.0,395.0,283.88
2018,7,29,10,45,765.0,198.0,3.55,22.15,876.5,443.14,325.68
2018,7,29,11,0,744.0,217.0,3.6,22.3,891.0,493.97,368.16
2018,7,29,11,15,781.0,197.5,3.7,22.35,915.0,545.52,410.21
2018,7,29,11,30,818.0,178.0,3.8,22.4,939.0,596.68,451.38
2018,7,29,11,45,824.0,175.5,3.85,22.5,947.5,643.8,488.44
2018,7,29,12,0,830.0,173.0,3.9,22.6,956.0,690.05,524.05
2018,7,29,12,15,685.0,263.0,3.95,22.6,909.0,707.86,536.11
2018,7,29,12,30,540.0,353.0,4.0,22.6,862.0,714.1,538.98
2018,7,29,12,45,507.0,364.5,4.1,22.6,839.5,730.06,551.02
2018,7,29,13,0,474.0,376.0,4.2,22.6,817.0,742.4,560.21
2018,7,29,13,15,400.0,391.0,4.25,22.45,759.0,719.23,543.6
2018,7,29,13,30,326.0,406.0,4.3,22.3,701.0,680.59,515.93
2018,7,29,13,45,341.5,387.5,4.35,22.15,689.5,695.34,528.51
2018,7,29,14,0,357.0,369.0,4.4,22.0,678.0,708.64,539.9
2018,7,29,14,15,374.0,352.5,4.45,21.7,666.5,723.83,553.13
2018,7,29,14,30,391.0,336.0,4.5,21.4,655.0,737.47,565.37
2018,7,29,14,45,362.0,326.0,4.5,21.15,611.5,710.83,547.33
2018,7,29,15,0,333.0,316.0,4.5,20.9,568.0,681.69,527.51
2018,7,29,15,15,334.0,293.5,4.5,20.9,534.5,666.64,518.36
2018,7,29,15,30,335.0,271.0,4.5,20.9,501.0,649.39,507.55
2018,7,29,15,45,408.0,229.5,4.55,20.4,491.0,703.73,552.39
2018,7,29,16,0,481.0,188.0,4.6,19.9,481.0,732.45,578.74
2018,7,29,16,15,504.5,169.0,4.6,19.5,454.0,733.61,583.05
2018,7,29,16,30,528.0,150.0,4.6,19.1,427.0,731.6,584.36
2018,7,29,16,45,584.5,122.5,4.6,18.7,400.0,758.71,607.47
2018,7,29,17,0,641.0,95.0,4.6,18.3,373.0,769.93,618.59
2018,7,29,17,15,621.0,87.0,4.55,17.8,328.0,729.06,590.45
2018,7,29,17,30,601.0,79.0,4.5,17.3,283.0,686.73,560.5
2018,7,29,17,45,547.5,71.0,4.45,16.8,233.0,613.77,505.37
2018,7,29,18,0,494.0,63.0,4.4,16.3,183.0,541.99,448.81
2018,7,29,18,15,415.5,54.0,4.3,15.95,138.5,450.35,373.14
2018,7,29,18,30,337.0,45.0,4.2,15.6,94.0,362.7,297.41
2018,7,29,18,45,232.0,32.5,4.1,15.25,60.0,257.12,197.22
2018,7,29,19,0,127.0,20.0,4.0,14.9,26.0,140.63,0.0
2018,7,29,19,15,63.5,10.0,3.95,14.75,13.0,49.93,0.0
2018,7,29,19,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,30,5,15,39.0,9.5,3.35,13.2,11.5,8.11,0.0
2018,7,30,5,30,78.0,19.0,3.4,13.6,23.0,15.07,0.0
2018,7,30,5,45,153.0,35.5,3.5,14.0,54.5,27.22,16.9
2018,7,30,6,0,228.0,52.0,3.6,14.4,86.0,39.42,28.79
2018,7,30,6,15,295.5,67.5,3.55,15.1,129.0,50.56,39.08
2018,7,30,6,30,363.0,83.0,3.5,15.8,172.0,61.41,48.87
2018,7,30,6,45,417.0,95.5,3.5,16.45,221.0,69.74,56.21
2018,7,30,7,0,471.0,108.0,3.5,17.1,270.0,77.83,63.11
2018,7,30,7,15,507.0,118.0,3.4,17.7,318.0,83.78,68.0
2018,7,30,7,30,543.0,128.0,3.3,18.3,366.0,89.51,72.57
2018,7,30,7,45,570.5,137.5,3.25,18.95,414.5,95.36,77.15
2018,7,30,8,0,598.0,147.0,3.2,19.6,463.0,99.29,80.03
2018,7,30,8,15,622.0,154.0,3.2,20.25,510.0,101.17,81.14
2018,7,30,8,30,646.0,161.0,3.2,20.9,557.0,102.86,82.1
2018,7,30,8,45,665.0,167.0,3.2,21.55,601.0,103.64,82.29
2018,7,30,9,0,684.0,173.0,3.2,22.2,645.0,104.27,82.37
2018,7,30,9,15,689.0,181.5,3.2,22.8,681.0,139.79,88.38
2018,7,30,9,30,694.0,190.0,3.2,23.4,717.0,188.83,116.06
2018,7,30,9,45,723.0,186.0,3.25,24.0,757.5,235.31,148.83
2018,7,30,10,0,752.0,182.0,3.3,24.6,798.0,285.18,188.34
2018,7,30,10,15,763.5,184.0,3.35,25.15,828.0,337.03,231.75
2018,7,30,10,30,775.0,186.0,3.4,25.7,858.0,394.99,279.8
2018,7,30,10,45,785.5,185.0,3.45,26.25,881.0,445.22,321.54
2018,7,30,11,0,796.0,184.0,3.5,26.8,904.0,495.99,362.74
2018,7,30,11,15,802.5,183.5,3.55,27.2,919.5,545.44,402.14
2018,7,30,11,30,809.0,183.0,3.6,27.6,935.0,594.6,440.25
2018,7,30,11,45,813.5,182.5,3.65,28.0,943.5,642.06,476.12
2018,7,30,12,0,818.0,182.0,3.7,28.4,952.0,688.62,510.44
2018,7,30,12,15,825.0,177.5,3.75,28.6,954.0,732.55,542.67
2018,7,30,12,30,832.0,173.0,3.8,28.8,956.0,775.11,573.35
2018,7,30,12,45,839.5,166.5,3.85,29.0,951.0,814.66,601.54
2018,7,30,13,0,847.0,160.0,3.9,29.2,946.0,852.16,626.79
2018,7,30,13,15,844.0,158.5,3.95,29.1,931.0,883.07,648.16
2018,7,30,13,30,841.0,157.0,4.0,29.0,916.0,911.06,667.65
2018,7,30,13,45,836.5,155.0,4.05,28.9,894.0,934.14,683.96
2018,7,30,14,0,832.0,153.0,4.1,28.8,872.0,953.98,698.26
2018,7,30,14,15,823.5,151.5,4.15,28.45,843.0,967.2,709.03
2018,7,30,14,30,815.0,150.0,4.2,28.1,814.0,976.93,717.71
2018,7,30,14,45,803.5,147.5,4.25,27.75,778.5,979.17,721.61
2018,7,30,15,0,792.0,145.0,4.3,27.4,743.0,977.86,723.37
2018,7,30,15,15,778.0,141.5,4.3,27.4,702.5,969.49,719.29
2018,7,30,15,30,764.0,138.0,4.3,27.4,662.0,957.69,713.09
2018,7,30,15,45,743.0,135.0,4.3,26.35,616.5,944.0,708.68
2018,7,30,16,0,722.0,132.0,4.3,25.3,571.0,919.88,697.11
2018,7,30,16,15,691.5,129.0,4.3,24.6,521.0,883.47,675.93
2018,7,30,16,30,661.0,126.0,4.3,23.9,471.0,844.68,652.75
2018,7,30,16,45,625.0,120.5,4.3,23.2,420.0,795.44,621.55
2018,7,30,17,0,589.0,115.0,4.3,22.5,369.0,744.64,588.39
2018,7,30,17,15,542.5,108.0,4.3,21.6,318.5,681.07,545.03
2018,7,30,17,30,496.0,101.0,4.3,20.7,268.0,610.83,494.87
2018,7,30,17,45,435.5,90.0,4.3,19.8,218.5,532.44,436.23
2018,7,30,18,0,375.0,79.0,4.3,18.9,169.0,456.42,376.67
2018,7,30,18,15,303.5,64.0,4.25,18.2,125.5,368.72,303.84
2018,7,30,18,30,232.0,49.0,4.2,17.5,82.0,285.52,231.83
2018,7,30,18,45,152.5,32.5,4.1,16.8,50.5,199.4,149.35
2018,7,30,19,0,73.0,16.0,4.0,16.1,19.0,94.36,0.0
2018,7,30,19,15,36.5,8.0,4.0,15.75,9.5,30.59,0.0
2018,7,30,19,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,31,5,15,39.0,8.0,2.95,12.75,10.0,6.83,0.0
2018,7,31,5,30,78.0,16.0,3.0,13.2,20.0,12.42,0.0
2018,7,31,5,45,147.0,33.5,3.1,13.65,51.5,25.7,15.52
2018,7,31,6,0,216.0,51.0,3.2,14.1,83.0,38.66,28.13
2018,7,31,6,15,272.0,68.0,3.15,14.8,124.0,50.82,39.34
2018,7,31,6,30,328.0,85.0,3.1,15.5,165.0,62.61,49.99
2018,7,31,6,45,370.0,99.0,3.05,16.15,209.5,71.82,58.1
2018,7,31,7,0,412.0,113.0,3.0,16.8,254.0,80.68,65.68
2018,7,31,7,15,458.0,124.5,3.0,17.45,305.0,87.59,71.38
2018,7,31,7,30,504.0,136.0,3.0,18.1,356.0,94.24,76.72
2018,7,31,7,45,542.5,144.0,3.0,18.75,407.0,98.32,79.75
2018,7,31,8,0,581.0,152.0,3.0,19.4,458.0,102.74,83.04
2018,7,31,8,15,606.0,160.0,2.95,20.15,505.5,105.18,84.57
2018,7,31,8,30,631.0,168.0,2.9,20.9,553.0,107.39,85.9
2018,7,31,8,45,652.0,173.0,2.9,21.65,597.0,107.37,85.37
2018,7,31,9,0,673.0,178.0,2.9,22.4,641.0,107.27,84.8
2018,7,31,9,15,691.0,181.0,2.9,23.1,681.0,138.34,87.58
2018,7,31,9,30,709.0,184.0,2.9,23.8,721.0,185.67,112.91
2018,7,31,9,45,724.0,186.0,2.95,24.5,756.5,234.3,147.59
2018,7,31,10,0,739.0,188.0,3.0,25.2,792.0,284.84,187.85
2018,7,31,10,15,751.5,189.0,3.05,25.7,821.5,335.73,230.26
2018,7,31,10,30,764.0,190.0,3.1,26.2,851.0,387.85,273.8
2018,7,31,10,45,775.0,189.0,3.15,26.7,874.5,442.87,318.89
2018,7,31,11,0,786.0,188.0,3.2,27.2,898.0,493.42,359.76
2018,7,31,11,15,793.0,187.5,3.3,27.55,913.5,542.71,399.05
2018,7,31,11,30,800.0,187.0,3.4,27.9,929.0,591.8,437.16
2018,7,31,11,45,805.5,185.0,3.5,28.25,937.5,638.41,472.59
2018,7,31,12,0,811.0,183.0,3.6,28.6,946.0,684.17,506.59
2018,7,31,12,15,815.0,180.5,3.7,28.7,947.0,727.39,538.63
2018,7,31,12,30,819.0,178.0,3.8,28.8,948.0,769.09,569.08
2018,7,31,12,45,823.0,174.0,3.9,28.9,942.0,807.74,597.04
2018,7,31,13,0,827.0,170.0,4.0,29.0,936.0,844.26,622.5
2018,7,31,13,15,824.5,168.0,4.05,28.85,921.0,874.75,643.79
2018,7,31,13,30,822.0,166.0,4.1,28.7,906.0,902.36,663.24
2018,7,31,13,45,817.5,162.5,4.2,28.55,883.5,923.7,678.84
2018,7,31,14,0,813.0,159.0,4.3,28.4,861.0,941.78,692.43
2018,7,31,14,15,807.0,155.5,4.35,28.05,832.5,955.08,703.31
2018,7,31,14,30,801.0,152.0,4.4,27.7,804.0,964.97,712.12
2018,7,31,14,45,793.5,148.0,4.4,27.4,770.0,969.43,717.08
2018,7,31,15,0,786.0,144.0,4.4,27.1,736.0,970.42,719.93
2018,7,31,15,15,771.5,141.0,4.4,27.1,695.5,962.03,715.8
2018,7,31,15,30,757.0,138.0,4.4,27.1,655.0,957.71,714.63
