Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,15,45,743.5,132.0,4.45,26.05,611.5,940.52,708.0
2018,7,31,16,0,730.0,126.0,4.5,25.0,568.0,920.22,699.22
2018,7,31,16,15,713.5,119.0,4.55,24.15,521.0,892.74,685.04
2018,7,31,16,30,697.0,112.0,4.6,23.3,474.0,862.57,668.71
2018,7,31,16,45,672.0,104.5,4.6,22.5,424.5,821.03,643.32
2018,7,31,17,0,647.0,97.0,4.6,21.7,375.0,777.59,615.89
2018,7,31,17,15,611.0,90.5,4.55,20.75,325.5,723.59,579.74
2018,7,31,17,30,575.0,84.0,4.5,19.8,276.0,668.83,541.62
2018,7,31,17,45,526.5,75.0,4.45,18.9,227.5,599.63,490.4
2018,7,31,18,0,478.0,66.0,4.4,18.0,179.0,531.28,437.3
2018,7,31,18,15,405.5,55.5,4.35,17.4,135.0,443.11,364.96
2018,7,31,18,30,333.0,45.0,4.3,16.8,91.0,358.63,291.99
2018,7,31,18,45,228.0,31.5,4.25,16.15,57.0,253.59,189.23
2018,7,31,19,0,123.0,18.0,4.2,15.5,23.0,132.37,0.0
2018,7,31,19,15,61.5,9.0,4.15,15.3,11.5,47.66,0.0
2018,7,31,19,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,1,5,15,70.5,9.5,3.45,13.05,13.0,8.11,0.0
2018,8,1,5,30,141.0,19.0,3.5,13.5,26.0,14.83,0.0
2018,8,1,5,45,245.0,32.0,3.55,14.0,60.5,24.86,14.62
2018,8,1,6,0,349.0,45.0,3.6,14.5,95.0,36.6,26.25
2018,8,1,6,15,422.5,54.5,3.5,15.15,139.5,43.44,32.77
2018,8,1,6,30,496.0,64.0,3.4,15.8,184.0,50.14,38.91
2018,8,1,6,45,526.0,73.5,3.35,16.5,228.0,56.31,44.36
2018,8,1,7,0,556.0,83.0,3.3,17.2,272.0,62.19,49.39
2018,8,1,7,15,612.5,87.5,3.25,17.8,327.0,64.38,51.06
2018,8,1,7,30,669.0,92.0,3.2,18.4,382.0,66.61,52.71
2018,8,1,7,45,651.0,101.0,3.15,19.0,412.0,70.85,56.07
2018,8,1,8,0,633.0,110.0,3.1,19.6,442.0,74.68,59.01
2018,8,1,8,15,673.0,115.5,3.05,20.35,498.5,76.82,60.45
2018,8,1,8,30,713.0,121.0,3.0,21.1,555.0,78.84,61.77
2018,8,1,8,45,763.5,116.0,3.0,21.85,612.5,82.26,64.27
2018,8,1,9,0,814.0,111.0,3.0,22.6,670.0,78.16,60.46
2018,8,1,9,15,830.0,112.0,3.1,23.25,711.5,111.55,63.52
2018,8,1,9,30,846.0,113.0,3.2,23.9,753.0,173.61,98.32
2018,8,1,9,45,859.5,113.0,3.25,24.55,789.0,226.1,135.74
2018,8,1,10,0,873.0,113.0,3.3,25.2,825.0,279.95,179.3
2018,8,1,10,15,882.0,113.5,3.45,25.6,854.5,334.02,225.48
2018,8,1,10,30,891.0,114.0,3.6,26.0,884.0,388.59,272.37
2018,8,1,10,45,898.5,113.5,3.7,26.4,907.0,442.18,317.94
2018,8,1,11,0,906.0,113.0,3.8,26.8,930.0,495.66,362.38
2018,8,1,11,15,910.0,113.5,3.95,26.9,945.5,547.79,405.22
2018,8,1,11,30,914.0,114.0,4.1,27.0,961.0,599.09,446.38
2018,8,1,11,45,917.5,113.5,4.25,27.15,969.5,648.3,484.97
2018,8,1,12,0,921.0,113.0,4.4,27.3,978.0,696.21,521.74
2018,8,1,12,15,920.5,114.0,4.5,27.25,978.0,741.04,555.82
2018,8,1,12,30,920.0,115.0,4.6,27.2,978.0,783.87,587.88
2018,8,1,12,45,917.5,115.5,4.65,27.15,970.0,822.54,614.96
2018,8,1,13,0,915.0,116.0,4.7,27.1,962.0,858.66,640.26
2018,8,1,13,15,913.5,114.5,4.75,26.9,947.5,891.09,663.43
2018,8,1,13,30,912.0,113.0,4.8,26.7,933.0,920.59,684.69
2018,8,1,13,45,908.0,111.5,4.85,26.55,911.0,944.76,702.31
2018,8,1,14,0,904.0,110.0,4.9,26.4,889.0,965.63,717.84
2018,8,1,14,15,898.5,108.0,4.9,26.05,860.0,981.19,730.17
2018,8,1,14,30,893.0,106.0,4.9,25.7,831.0,993.25,740.35
2018,8,1,14,45,885.0,104.0,4.9,25.4,796.0,999.35,746.54
2018,8,1,15,0,877.0,102.0,4.9,25.1,761.0,1001.89,750.55
2018,8,1,15,15,865.0,100.0,4.9,25.1,720.0,996.92,748.76
2018,8,1,15,30,853.0,98.0,4.9,25.1,679.0,988.51,744.82
2018,8,1,15,45,838.0,95.0,4.9,24.1,633.5,972.56,738.83
2018,8,1,16,0,823.0,92.0,4.9,23.1,588.0,965.22,738.89
2018,8,1,16,15,802.5,89.0,4.9,22.5,539.5,937.41,723.44
2018,8,1,16,30,782.0,86.0,4.9,21.9,491.0,906.82,705.92
2018,8,1,16,45,754.0,82.0,4.85,21.25,439.5,865.11,679.87
2018,8,1,17,0,726.0,78.0,4.8,20.6,388.0,821.37,651.77
2018,8,1,17,15,686.0,74.0,4.8,19.85,336.0,770.67,618.14
2018,8,1,17,30,646.0,70.0,4.8,19.1,284.0,714.14,578.71
2018,8,1,17,45,588.5,64.5,4.75,18.3,233.5,639.97,523.66
2018,8,1,18,0,531.0,59.0,4.7,17.5,183.0,567.09,466.89
2018,8,1,18,15,447.0,50.5,4.6,16.9,137.5,470.68,387.74
2018,8,1,18,30,363.0,42.0,4.5,16.3,92.0,378.63,308.25
2018,8,1,18,45,242.5,29.5,4.45,15.65,57.0,262.11,193.0
2018,8,1,19,0,122.0,17.0,4.4,15.0,22.0,98.62,0.0
2018,8,1,19,15,61.0,8.5,4.35,14.75,11.0,7.26,0.0
2018,8,1,19,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,8,2,5,15,54.0,9.0,3.55,12.25,11.5,7.68,0.0
2018,8,2,5,30,108.0,18.0,3.6,12.7,23.0,14.02,0.0
2018,8,2,5,45,209.0,32.5,3.7,13.1,57.0,25.15,14.71
2018,8,2,6,0,310.0,47.0,3.8,13.5,91.0,36.12,25.9
2018,8,2,6,15,360.0,58.5,3.8,14.05,129.5,44.47,33.8
2018,8,2,6,30,410.0,70.0,3.8,14.6,168.0,52.59,41.26
2018,8,2,6,45,472.0,80.0,3.8,15.1,219.0,61.15,48.9
2018,8,2,7,0,534.0,90.0,3.8,15.6,270.0,67.49,54.39
2018,8,2,7,15,585.5,95.5,3.8,16.25,323.0,70.1,56.42
2018,8,2,7,30,637.0,101.0,3.8,16.9,376.0,72.7,58.37
2018,8,2,7,45,656.0,108.5,3.85,17.55,422.5,76.19,61.04
2018,8,2,8,0,675.0,116.0,3.9,18.2,469.0,79.43,63.46
2018,8,2,8,15,727.5,113.5,3.95,18.9,527.0,76.54,60.58
2018,8,2,8,30,780.0,111.0,4.0,19.6,585.0,81.26,64.23
2018,8,2,8,45,800.0,112.5,4.05,20.25,630.5,80.74,63.43
2018,8,2,9,0,820.0,114.0,4.1,20.9,676.0,80.25,62.67
2018,8,2,9,15,833.5,116.5,4.15,21.45,717.0,113.04,65.82
2018,8,2,9,30,847.0,119.0,4.2,22.0,758.0,166.36,93.59
2018,8,2,9,45,858.5,121.0,4.3,22.5,794.5,229.4,139.7
2018,8,2,10,0,870.0,123.0,4.4,23.0,831.0,284.18,184.55
2018,8,2,10,15,879.5,123.5,4.4,23.35,861.0,338.47,231.33
2018,8,2,10,30,889.0,124.0,4.4,23.7,891.0,393.3,278.91
2018,8,2,10,45,897.0,123.5,4.45,24.1,914.0,447.23,325.26
2018,8,2,11,0,905.0,123.0,4.5,24.5,937.0,501.11,370.54
2018,8,2,11,15,910.0,123.0,4.5,24.7,953.0,553.58,413.78
2018,8,2,11,30,915.0,123.0,4.5,24.9,969.0,605.32,455.26
2018,8,2,11,45,919.5,122.0,4.55,25.1,978.0,655.07,494.38
2018,8,2,12,0,924.0,121.0,4.6,25.3,987.0,703.59,531.66
2018,8,2,12,15,926.0,120.0,4.65,25.3,987.5,748.94,566.31
2018,8,2,12,30,928.0,119.0,4.7,25.3,988.0,792.4,598.89
2018,8,2,12,45,929.5,116.5,4.8,25.3,981.0,832.08,627.06
2018,8,2,13,0,931.0,114.0,4.9,25.3,974.0,869.32,653.51
2018,8,2,13,15,931.0,112.0,4.95,25.15,960.0,903.08,677.67
2018,8,2,13,30,931.0,110.0,5.0,25.0,946.0,933.93,699.9
2018,8,2,13,45,929.0,107.5,5.05,24.9,924.0,959.41,718.4
2018,8,2,14,0,927.0,105.0,5.1,24.8,902.0,981.56,734.79
2018,8,2,14,15,922.0,102.5,5.15,24.45,872.5,997.43,747.83
2018,8,2,14,30,917.0,100.0,5.2,24.1,843.0,1009.72,758.65
2018,8,2,14,45,910.5,98.0,5.2,23.75,808.0,1017.47,766.22
2018,8,2,15,0,904.0,96.0,5.2,23.4,773.0,1021.62,771.56
2018,8,2,15,15,892.5,94.0,5.2,23.4,731.5,1017.18,770.14
2018,8,2,15,30,881.0,92.0,5.2,23.4,690.0,1009.21,766.5
2018,8,2,15,45,868.5,89.0,5.2,22.35,645.0,995.59,762.32
2018,8,2,16,0,856.0,86.0,5.2,21.3,600.0,978.67,755.87
2018,8,2,16,15,837.5,83.0,5.15,20.7,551.0,964.05,749.37
2018,8,2,16,30,819.0,80.0,5.1,20.1,502.0,934.98,732.51
2018,8,2,16,45,791.5,77.0,5.1,19.5,450.0,894.49,707.51
2018,8,2,17,0,764.0,74.0,5.1,18.9,398.0,851.87,680.35
2018,8,2,17,15,723.0,70.5,5.05,18.25,344.5,794.19,640.87
2018,8,2,17,30,682.0,67.0,5.0,17.6,291.0,741.98,604.14
2018,8,2,17,45,623.0,61.5,4.9,16.95,239.0,665.56,546.64
2018,8,2,18,0,564.0,56.0,4.8,16.3,187.0,590.53,487.52
2018,8,2,18,15,475.5,48.5,4.7,15.8,140.0,490.86,405.28
2018,8,2,18,30,387.0,41.0,4.6,15.3,93.0,395.68,322.47
2018,8,2,18,45,257.0,29.0,4.45,14.75,57.5,271.01,196.22
2018,8,2,19,0,127.0,17.0,4.3,14.2,22.0,101.92,0.0
2018,8,2,19,15,63.5,8.5,4.2,14.0,11.0,7.26,0.0
2018,8,2,19,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,3,5,15,18.0,5.5,2.5,11.75,6.5,4.69,0.0
2018,8,3,5,30,36.0,11.0,2.7,12.2,13.0,8.93,0.0
2018,8,3,5,45,79.5,29.0,2.85,12.7,38.5,22.73,12.57
2018,8,3,6,0,123.0,47.0,3.0,13.2,64.0,36.14,25.91
2018,8,3,6,15,164.5,70.5,2.9,13.75,103.5,52.93,41.29
2018,8,3,6,30,206.0,94.0,2.8,14.3,143.0,69.19,56.01
2018,8,3,6,45,240.5,118.0,2.75,14.8,188.5,85.21,70.23
2018,8,3,7,0,275.0,142.0,2.7,15.3,234.0,100.69,83.65
2018,8,3,7,15,307.0,162.0,2.55,15.85,281.0,113.22,94.19
2018,8,3,7,30,339.0,182.0,2.4,16.4,328.0,125.31,104.11
2018,8,3,7,45,366.0,199.0,2.3,17.0,374.5,135.15,111.92
2018,8,3,8,0,393.0,216.0,2.2,17.6,421.0,144.58,119.25
2018,8,3,8,15,416.0,231.5,2.15,18.3,467.0,152.7,125.34
2018,8,3,8,30,439.0,247.0,2.1,19.0,513.0,152.15,124.12
2018,8,3,8,45,457.5,259.5,2.0,19.7,555.0,156.2,126.76
2018,8,3,9,0,476.0,272.0,1.9,20.4,597.0,159.91,129.09
2018,8,3,9,15,530.5,263.5,1.95,21.35,646.0,176.56,123.47
2018,8,3,9,30,585.0,255.0,2.0,22.3,695.0,214.03,140.75
2018,8,3,9,45,649.0,233.5,2.0,23.2,743.0,248.31,161.69
2018,8,3,10,0,713.0,212.0,2.0,24.1,791.0,290.94,193.17
2018,8,3,10,15,723.5,214.5,2.05,24.85,820.0,341.25,234.49
2018,8,3,10,30,734.0,217.0,2.1,25.6,849.0,392.67,276.75
2018,8,3,10,45,742.5,217.0,2.15,26.35,870.5,442.53,317.27
2018,8,3,11,0,751.0,217.0,2.2,27.1,892.0,492.83,357.07
2018,8,3,11,15,755.5,218.0,2.25,27.7,906.5,542.09,395.21
2018,8,3,11,30,760.0,219.0,2.3,28.3,921.0,591.0,431.95
2018,8,3,11,45,763.0,219.0,2.35,28.85,928.5,637.71,466.18
2018,8,3,12,0,766.0,219.0,2.4,29.4,936.0,683.47,498.82
2018,8,3,12,15,759.0,223.5,2.45,29.9,933.5,724.81,527.6
2018,8,3,12,30,752.0,228.0,2.5,30.4,931.0,764.08,554.33
2018,8,3,12,45,740.5,233.0,2.6,30.85,920.5,798.04,577.35
2018,8,3,13,0,729.0,238.0,2.7,31.3,910.0,829.23,598.2
2018,8,3,13,15,722.5,237.5,2.8,31.45,894.0,856.79,617.34
2018,8,3,13,30,716.0,237.0,2.9,31.6,878.0,881.43,634.47
2018,8,3,13,45,706.0,235.0,3.0,31.8,854.0,898.47,646.47
2018,8,3,14,0,696.0,233.0,3.1,32.0,830.0,912.19,656.36
2018,8,3,14,15,684.5,229.5,3.2,31.8,800.0,919.67,663.36
2018,8,3,14,30,673.0,226.0,3.3,31.6,770.0,923.73,668.22
2018,8,3,14,45,659.0,221.5,3.4,31.45,734.5,920.95,668.54
2018,8,3,15,0,645.0,217.0,3.5,31.3,699.0,914.77,666.79
2018,8,3,15,15,629.0,210.5,3.5,31.3,659.0,901.26,659.31
2018,8,3,15,30,613.0,204.0,3.5,31.3,619.0,884.53,649.83
2018,8,3,15,45,593.0,195.5,3.7,30.35,574.5,850.94,632.51
2018,8,3,16,0,573.0,187.0,3.9,29.4,530.0,822.83,618.58
2018,8,3,16,15,551.5,176.0,4.0,28.65,483.5,787.96,598.58
2018,8,3,16,30,530.0,165.0,4.1,27.9,437.0,751.06,576.71
2018,8,3,16,45,502.5,153.0,4.2,27.1,389.0,705.39,548.02
2018,8,3,17,0,475.0,141.0,4.3,26.3,341.0,658.5,517.57
2018,8,3,17,15,438.5,127.5,4.25,25.3,293.0,600.53,477.48
2018,8,3,17,30,402.0,114.0,4.2,24.3,245.0,542.54,435.86
2018,8,3,17,45,356.0,97.5,4.2,23.3,198.5,472.74,383.21
2018,8,3,18,0,310.0,81.0,4.2,22.3,152.0,404.37,329.25
2018,8,3,18,15,248.5,63.0,4.1,21.45,110.5,323.27,262.15
2018,8,3,18,30,187.0,45.0,4.0,20.6,69.0,245.63,195.14
2018,8,3,18,45,119.5,28.0,3.9,19.75,41.0,166.51,113.16
2018,8,3,19,0,52.0,11.0,3.8,18.9,13.0,45.11,0.0
2018,8,3,19,15,26.0,5.5,3.7,18.5,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.55,17.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.45,17.1,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.3,16.65,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,4,5,15,12.5,4.0,1.45,14.1,4.5,3.41,0.0
2018,8,4,5,30,25.0,8.0,1.7,14.5,9.0,6.83,0.0
2018,8,4,5,45,56.0,22.5,1.95,14.9,29.0,17.89,8.39
2018,8,4,6,0,87.0,37.0,2.2,15.3,49.0,28.89,19.38
2018,8,4,6,15,121.0,61.0,2.25,15.7,85.0,46.24,35.09
2018,8,4,6,30,155.0,85.0,2.3,16.1,121.0,62.95,50.12
2018,8,4,6,45,186.5,110.5,2.4,16.5,164.5,80.02,65.2
2018,8,4,7,0,218.0,136.0,2.5,16.9,208.0,96.46,79.44
2018,8,4,7,15,249.5,158.5,2.55,17.55,254.5,110.49,91.22
2018,8,4,7,30,281.0,181.0,2.6,18.2,301.0,124.01,102.31
2018,8,4,7,45,311.0,199.0,2.6,18.9,347.5,134.41,110.53
2018,8,4,8,0,341.0,217.0,2.6,19.6,394.0,144.38,118.25
2018,8,4,8,15,368.0,232.5,2.65,20.5,440.0,152.51,124.23
2018,8,4,8,30,395.0,248.0,2.7,21.4,486.0,160.25,129.82
2018,8,4,8,45,421.5,259.0,2.8,22.3,530.5,155.41,124.99
2018,8,4,9,0,448.0,270.0,2.9,23.2,575.0,158.42,126.71
2018,8,4,9,15,528.5,251.0,3.0,24.25,632.0,168.44,116.51
2018,8,4,9,30,609.0,232.0,3.1,25.3,689.0,200.12,128.01
2018,8,4,9,45,707.5,192.0,3.2,26.35,747.0,230.58,144.36
2018,8,4,10,0,806.0,152.0,3.3,27.4,805.0,278.83,178.99
2018,8,4,10,15,819.0,151.5,3.4,28.15,835.5,331.34,222.57
2018,8,4,10,30,832.0,151.0,3.5,28.9,866.0,384.99,267.3
2018,8,4,10,45,844.0,149.0,3.6,29.6,890.5,438.09,311.13
2018,8,4,11,0,856.0,147.0,3.7,30.3,915.0,493.27,355.41
2018,8,4,11,15,865.0,145.5,3.85,30.6,932.5,544.74,396.61
2018,8,4,11,30,874.0,144.0,4.0,30.9,950.0,595.91,436.55
2018,8,4,11,45,882.5,141.5,4.1,31.15,960.5,645.55,474.43
2018,8,4,12,0,891.0,139.0,4.2,31.4,971.0,694.36,510.83
2018,8,4,12,15,900.5,133.5,4.35,31.35,974.5,740.47,545.48
2018,8,4,12,30,910.0,128.0,4.5,31.3,978.0,785.16,578.63
2018,8,4,12,45,921.0,120.5,4.65,31.2,974.5,827.6,608.44
2018,8,4,13,0,932.0,113.0,4.8,31.1,971.0,867.99,636.9
2018,8,4,13,15,929.5,113.0,4.9,30.9,956.5,901.53,660.75
2018,8,4,13,30,927.0,113.0,5.0,30.7,942.0,932.11,682.75
2018,8,4,13,45,924.0,111.5,5.15,30.5,920.0,957.68,701.88
2018,8,4,14,0,921.0,110.0,5.3,30.3,898.0,979.94,718.99
2018,8,4,14,15,913.0,109.5,5.35,30.0,868.0,995.07,731.15
2018,8,4,14,30,905.0,109.0,5.4,29.7,838.0,1006.64,741.16
2018,8,4,14,45,893.5,108.0,5.45,29.4,801.0,1010.65,746.32
2018,8,4,15,0,882.0,107.0,5.5,29.1,764.0,1011.04,749.27
2018,8,4,15,15,869.5,105.0,5.5,29.1,722.5,1005.75,747.32
2018,8,4,15,30,857.0,103.0,5.5,29.1,681.0,996.98,743.19
2018,8,4,15,45,835.0,102.5,5.5,28.15,634.0,989.25,742.82
2018,8,4,16,0,813.0,102.0,5.5,27.2,587.0,966.15,731.93
2018,8,4,16,15,780.0,102.0,5.45,26.6,535.0,929.63,710.27
2018,8,4,16,30,747.0,102.0,5.4,26.0,483.0,897.2,691.27
2018,8,4,16,45,707.0,99.5,5.3,25.35,429.5,846.82,658.86
2018,8,4,17,0,667.0,97.0,5.2,24.7,376.0,794.88,624.63
2018,8,4,17,15,619.0,91.0,5.05,23.8,323.0,729.9,580.04
2018,8,4,17,30,571.0,85.0,4.9,22.9,270.0,664.59,533.61
2018,8,4,17,45,505.0,77.0,4.75,22.05,219.0,581.27,471.16
2018,8,4,18,0,439.0,69.0,4.6,21.2,168.0,499.5,407.11
2018,8,4,18,15,361.5,56.5,4.45,20.35,124.0,404.45,329.41
2018,8,4,18,30,284.0,44.0,4.3,19.5,80.0,318.94,254.84
2018,8,4,18,45,185.0,29.0,4.15,18.65,48.5,215.12,143.29
2018,8,4,19,0,86.0,14.0,4.0,17.8,17.0,70.93,0.0
2018,8,4,19,15,43.0,7.0,4.0,17.4,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,5,5,15,20.5,6.0,2.9,12.65,7.0,5.12,0.0
2018,8,5,5,30,41.0,12.0,3.0,13.1,14.0,10.24,0.0
2018,8,5,5,45,98.0,31.5,3.15,13.5,43.0,24.5,13.32
2018,8,5,6,0,155.0,51.0,3.3,13.9,72.0,38.95,28.16
2018,8,5,6,15,214.5,71.0,3.25,14.45,113.5,53.46,41.58
2018,8,5,6,30,274.0,91.0,3.2,15.0,155.0,67.66,54.47
2018,8,5,6,45,325.0,108.0,3.15,15.6,202.0,79.55,65.03
2018,8,5,7,0,376.0,125.0,3.1,16.2,249.0,88.81,72.99
2018,8,5,7,15,418.0,138.5,3.05,16.75,298.5,96.8,79.64
2018,8,5,7,30,460.0,152.0,3.0,17.3,348.0,104.45,85.86
2018,8,5,7,45,495.0,162.0,2.95,17.85,397.0,109.45,89.67
2018,8,5,8,0,530.0,172.0,2.9,18.4,446.0,114.2,93.22
2018,8,5,8,15,556.5,181.5,2.9,19.1,494.0,118.27,96.1
2018,8,5,8,30,583.0,191.0,2.9,19.8,542.0,122.09,98.74
2018,8,5,8,45,603.5,199.0,2.85,20.5,586.5,124.68,100.33
2018,8,5,9,0,624.0,207.0,2.8,21.2,631.0,125.65,100.57
2018,8,5,9,15,654.5,206.5,2.85,21.85,675.0,146.03,97.77
2018,8,5,9,30,685.0,206.0,2.9,22.5,719.0,190.68,119.28
2018,8,5,9,45,717.0,199.5,2.95,23.15,759.0,235.74,149.71
2018,8,5,10,0,749.0,193.0,3.0,23.8,799.0,284.61,187.82
2018,8,5,10,15,755.5,197.5,3.1,24.35,827.5,337.02,231.7
2018,8,5,10,30,762.0,202.0,3.2,24.9,856.0,390.11,276.33
2018,8,5,10,45,765.0,206.5,3.25,25.45,877.0,442.32,319.71
2018,8,5,11,0,768.0,211.0,3.3,26.0,898.0,494.48,361.98
2018,8,5,11,15,770.5,213.5,3.35,26.4,912.5,544.73,401.91
2018,8,5,11,30,773.0,216.0,3.4,26.8,927.0,594.45,440.33
2018,8,5,11,45,772.5,218.0,3.5,27.2,933.5,641.28,475.81
2018,8,5,12,0,772.0,220.0,3.6,27.6,940.0,686.89,509.53
2018,8,5,12,15,795.5,205.5,3.6,28.0,947.0,730.77,541.46
2018,8,5,12,30,819.0,191.0,3.6,28.4,954.0,776.94,574.28
2018,8,5,12,45,849.0,170.5,3.6,28.85,955.5,822.05,605.85
2018,8,5,13,0,879.0,150.0,3.6,29.3,957.0,856.22,628.08
2018,8,5,13,15,874.5,149.5,3.6,29.4,941.0,886.84,648.4
2018,8,5,13,30,870.0,149.0,3.6,29.5,925.0,914.48,666.75
2018,8,5,13,45,863.5,147.5,3.65,29.65,901.5,948.36,689.39
2018,8,5,14,0,857.0,146.0,3.7,29.8,878.0,967.45,702.31
2018,8,5,14,15,848.5,144.5,3.75,29.7,848.0,981.16,712.65
2018,8,5,14,30,840.0,143.0,3.8,29.6,818.0,991.3,720.85
2018,8,5,14,45,829.0,140.5,3.85,29.45,782.0,994.32,724.75
2018,8,5,15,0,818.0,138.0,3.9,29.3,746.0,993.72,726.49
2018,8,5,15,15,803.5,134.5,3.9,29.3,704.0,984.95,722.28
2018,8,5,15,30,789.0,131.0,3.9,29.3,662.0,972.65,715.93
2018,8,5,15,45,770.0,127.5,4.05,28.7,616.0,952.43,706.98
2018,8,5,16,0,751.0,124.0,4.2,28.1,570.0,936.77,701.05
2018,8,5,16,15,723.0,120.5,4.2,27.55,520.0,902.01,681.02
2018,8,5,16,30,695.0,117.0,4.2,27.0,470.0,864.74,659.04
2018,8,5,16,45,658.5,112.0,4.25,26.4,418.0,815.18,628.22
2018,8,5,17,0,622.0,107.0,4.3,25.8,366.0,764.0,595.38
2018,8,5,17,15,571.5,100.5,4.25,24.9,313.5,696.75,549.89
2018,8,5,17,30,521.0,94.0,4.2,24.0,261.0,629.18,502.35
2018,8,5,17,45,453.5,84.0,4.1,23.05,210.5,538.84,435.05
2018,8,5,18,0,386.0,74.0,4.0,22.1,160.0,458.19,372.22
2018,8,5,18,15,303.5,58.5,3.95,21.15,115.5,361.0,292.61
2018,8,5,18,30,221.0,43.0,3.9,20.2,71.0,269.25,213.43
2018,8,5,18,45,133.5,26.5,3.85,19.3,41.0,171.3,107.58
2018,8,5,19,0,46.0,10.0,3.8,18.4,11.0,40.02,0.0
2018,8,5,19,15,23.0,5.0,3.8,17.9,5.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.75,16.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,1.55,12.4,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,1.7,12.7,7.0,5.12,0.0
2018,8,6,5,45,43.5,19.0,1.9,13.0,24.0,15.21,5.92
2018,8,6,6,0,69.0,32.0,2.1,13.3,41.0,25.16,16.25
2018,8,6,6,15,98.5,55.0,2.1,13.65,74.0,43.29,32.75
2018,8,6,6,30,128.0,78.0,2.1,14.0,107.0,59.86,47.78
2018,8,6,6,45,156.0,103.5,2.05,14.35,148.0,77.51,63.53
2018,8,6,7,0,184.0,129.0,2.0,14.7,189.0,94.62,78.5
2018,8,6,7,15,209.5,155.0,1.95,15.3,234.5,111.49,92.87
2018,8,6,7,30,235.0,181.0,1.9,15.9,280.0,123.46,102.7
2018,8,6,7,45,258.0,204.0,1.9,16.45,326.0,136.57,113.36
2018,8,6,8,0,281.0,227.0,1.9,17.0,372.0,149.11,123.36
2018,8,6,8,15,301.0,247.5,1.85,17.9,416.5,159.66,131.36
2018,8,6,8,30,321.0,268.0,1.8,18.8,461.0,169.69,138.8
2018,8,6,8,45,338.0,286.0,1.8,19.65,503.0,177.85,144.65
2018,8,6,9,0,355.0,304.0,1.8,20.5,545.0,185.55,150.06
2018,8,6,9,15,375.5,316.5,1.85,21.6,585.0,205.88,150.67
2018,8,6,9,30,396.0,329.0,1.9,22.7,625.0,243.46,170.8
2018,8,6,9,45,416.5,337.0,1.95,23.75,661.5,281.29,195.93
2018,8,6,10,0,437.0,345.0,2.0,24.8,698.0,311.63,218.07
2018,8,6,10,15,447.5,353.0,2.1,25.65,725.5,352.31,249.78
2018,8,6,10,30,458.0,361.0,2.2,26.5,753.0,394.47,282.71
2018,8,6,10,45,466.0,367.0,2.3,27.35,774.5,435.76,314.7
2018,8,6,11,0,474.0,373.0,2.4,28.2,796.0,477.98,346.73
2018,8,6,11,15,481.5,375.0,2.5,28.85,811.0,518.04,376.83
2018,8,6,11,30,489.0,377.0,2.6,29.5,826.0,558.57,406.58
2018,8,6,11,45,495.0,377.0,2.7,30.2,834.5,597.04,434.19
2018,8,6,12,0,501.0,377.0,2.8,30.9,843.0,635.38,461.1
2018,8,6,12,15,560.5,340.5,2.95,31.4,862.0,681.63,494.46
2018,8,6,12,30,620.0,304.0,3.1,31.9,881.0,727.57,527.38
2018,8,6,12,45,697.0,255.5,3.2,32.4,898.5,782.12,565.88
2018,8,6,13,0,774.0,207.0,3.3,32.9,916.0,836.54,603.92
2018,8,6,13,15,774.0,202.5,3.4,32.95,901.5,859.81,620.55
2018,8,6,13,30,774.0,198.0,3.5,33.0,887.0,886.68,638.92
2018,8,6,13,45,772.5,193.0,3.6,33.1,866.0,908.86,654.13
2018,8,6,14,0,771.0,188.0,3.7,33.2,845.0,936.09,672.76
2018,8,6,14,15,764.0,184.0,3.8,33.0,816.0,948.11,682.4
2018,8,6,14,30,757.0,180.0,3.9,32.8,787.0,956.71,690.08
2018,8,6,14,45,748.0,175.0,3.95,32.65,752.0,958.83,693.31
2018,8,6,15,0,739.0,170.0,4.0,32.5,717.0,957.51,694.48
2018,8,6,15,15,723.5,165.0,4.0,32.5,676.0,946.28,688.62
2018,8,6,15,30,708.0,160.0,4.0,32.5,635.0,931.71,680.73
2018,8,6,15,45,686.0,155.5,4.05,31.7,589.5,908.0,669.26
2018,8,6,16,0,664.0,151.0,4.1,30.9,544.0,881.3,655.69
2018,8,6,16,15,628.5,147.5,4.1,30.2,494.0,839.54,631.06
2018,8,6,16,30,593.0,144.0,4.1,29.5,444.0,795.42,604.36
2018,8,6,16,45,548.5,138.0,4.05,28.8,392.0,730.24,561.78
2018,8,6,17,0,504.0,132.0,4.0,28.1,340.0,673.84,524.42
2018,8,6,17,15,448.0,122.0,3.9,27.0,288.5,601.6,474.62
2018,8,6,17,30,392.0,112.0,3.8,25.9,237.0,530.42,423.07
2018,8,6,17,45,324.5,97.0,3.75,24.8,187.5,444.35,357.67
2018,8,6,18,0,257.0,82.0,3.7,23.7,138.0,343.72,278.3
2018,8,6,18,15,196.0,61.0,3.7,22.7,97.0,260.88,209.96
2018,8,6,18,30,135.0,40.0,3.7,21.7,56.0,179.91,140.5
2018,8,6,18,45,80.0,23.0,3.7,20.7,31.5,107.32,61.09
2018,8,6,19,0,25.0,6.0,3.7,19.7,7.0,22.2,0.0
2018,8,6,19,15,12.5,3.0,3.7,19.2,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.7,18.25,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.7,17.55,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,2.6,12.8,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,2.7,13.1,9.0,6.83,0.0
2018,8,7,5,45,73.0,24.0,2.8,13.45,32.0,18.99,8.39
2018,8,7,6,0,116.0,40.0,2.9,13.8,55.0,31.09,21.27
2018,8,7,6,15,160.5,62.0,2.9,14.2,93.0,47.07,35.95
2018,8,7,6,30,205.0,84.0,2.9,14.6,131.0,62.57,50.03
2018,8,7,6,45,245.0,106.0,2.85,15.0,176.0,77.58,63.43
2018,8,7,7,0,285.0,128.0,2.8,15.4,221.0,92.13,76.14
2018,8,7,7,15,319.5,147.5,2.75,16.1,268.5,104.63,86.68
2018,8,7,7,30,354.0,167.0,2.7,16.8,316.0,116.7,96.62
2018,8,7,7,45,384.0,183.5,2.65,17.5,364.0,126.52,104.44
2018,8,7,8,0,414.0,200.0,2.6,18.2,412.0,130.04,106.78
2018,8,7,8,15,439.5,213.5,2.65,18.9,458.5,135.93,111.11
2018,8,7,8,30,465.0,227.0,2.7,19.6,505.0,141.45,115.08
2018,8,7,8,45,486.5,238.0,2.7,20.3,548.5,145.09,117.45
2018,8,7,9,0,508.0,249.0,2.7,21.0,592.0,148.44,119.58
2018,8,7,9,15,510.0,264.0,2.75,21.55,626.5,171.71,122.12
2018,8,7,9,30,512.0,279.0,2.8,22.1,661.0,215.86,146.09
2018,8,7,9,45,506.0,297.0,2.9,22.7,689.5,261.36,178.51
2018,8,7,10,0,500.0,315.0,3.0,23.3,718.0,306.85,214.28
2018,8,7,10,15,511.0,322.0,3.1,23.7,746.5,350.2,249.29
2018,8,7,10,30,522.0,329.0,3.2,24.1,775.0,394.99,285.73
2018,8,7,10,45,530.0,333.5,3.3,24.55,796.5,438.3,320.83
2018,8,7,11,0,538.0,338.0,3.4,25.0,818.0,482.39,355.9
2018,8,7,11,15,545.0,340.5,3.5,25.15,833.5,525.23,389.84
2018,8,7,11,30,552.0,343.0,3.6,25.3,849.0,568.38,423.33
2018,8,7,11,45,557.5,342.5,3.75,25.4,857.0,608.54,454.3
2018,8,7,12,0,563.0,342.0,3.9,25.5,865.0,648.33,484.5
2018,8,7,12,15,578.0,333.0,3.95,25.5,869.5,687.33,513.83
2018,8,7,12,30,593.0,324.0,4.0,25.5,874.0,725.83,542.47
2018,8,7,12,45,611.5,310.0,4.1,25.55,873.0,760.41,568.34
2018,8,7,13,0,630.0,296.0,4.2,25.6,872.0,796.79,595.22
2018,8,7,13,15,631.0,290.5,4.25,25.5,859.0,824.22,615.55
2018,8,7,13,30,632.0,285.0,4.3,25.4,846.0,849.19,634.15
2018,8,7,13,45,631.5,277.5,4.35,25.3,826.0,868.42,648.84
2018,8,7,14,0,631.0,270.0,4.4,25.2,806.0,884.75,661.61
2018,8,7,14,15,627.0,261.5,4.4,24.95,778.5,893.86,669.67
2018,8,7,14,30,623.0,253.0,4.4,24.7,751.0,899.79,675.7
2018,8,7,14,45,617.0,243.5,4.4,24.45,718.0,899.59,677.66
2018,8,7,15,0,611.0,234.0,4.4,24.2,685.0,896.15,677.54
2018,8,7,15,15,594.5,226.0,4.4,24.2,644.5,874.45,664.19
2018,8,7,15,30,578.0,218.0,4.4,24.2,604.0,855.94,653.01
2018,8,7,15,45,565.5,206.0,4.35,23.35,562.0,834.2,641.65
2018,8,7,16,0,553.0,194.0,4.3,22.5,520.0,809.83,628.3
2018,8,7,16,15,539.0,180.5,4.25,21.95,475.5,779.76,610.0
2018,8,7,16,30,525.0,167.0,4.2,21.4,431.0,747.45,589.73
2018,8,7,16,45,499.5,153.5,4.15,20.85,383.0,702.03,559.27
2018,8,7,17,0,474.0,140.0,4.1,20.3,335.0,655.29,527.1
2018,8,7,17,15,436.5,126.0,4.0,19.55,286.0,595.88,484.24
2018,8,7,17,30,399.0,112.0,3.9,18.8,237.0,536.53,439.9
2018,8,7,17,45,352.0,95.5,3.85,18.05,191.0,466.15,384.94
2018,8,7,18,0,305.0,79.0,3.8,17.3,145.0,397.36,328.81
2018,8,7,18,15,242.0,60.5,3.7,16.75,104.0,315.02,258.73
2018,8,7,18,30,179.0,42.0,3.6,16.2,63.0,236.41,188.33
2018,8,7,18,45,110.5,25.5,3.55,15.65,36.5,150.2,81.32
2018,8,7,19,0,42.0,9.0,3.5,15.1,10.0,36.32,0.0
2018,8,7,19,15,21.0,4.5,3.45,14.85,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,8,5,15,31.0,6.0,2.35,12.45,7.0,0.0,0.0
2018,8,8,5,30,62.0,12.0,2.5,13.0,14.0,10.24,0.0
2018,8,8,5,45,150.0,29.0,2.7,13.5,45.0,22.41,10.41
2018,8,8,6,0,238.0,46.0,2.9,14.0,76.0,35.2,24.73
2018,8,8,6,15,310.5,60.5,2.8,14.65,118.5,45.8,34.73
2018,8,8,6,30,383.0,75.0,2.7,15.3,161.0,56.15,44.21
2018,8,8,6,45,439.5,87.0,2.6,15.95,210.0,64.36,51.54
2018,8,8,7,0,496.0,99.0,2.5,16.6,259.0,72.34,58.44
2018,8,8,7,15,546.0,106.5,2.45,17.35,311.5,78.75,63.76
2018,8,8,7,30,596.0,114.0,2.4,18.1,364.0,82.39,66.54
2018,8,8,7,45,631.5,120.0,2.35,18.8,415.0,84.64,68.05
2018,8,8,8,0,667.0,126.0,2.3,19.5,466.0,86.79,69.46
2018,8,8,8,15,694.0,130.0,2.25,20.3,515.0,87.36,69.47
2018,8,8,8,30,721.0,134.0,2.2,21.1,564.0,87.89,69.46
2018,8,8,8,45,742.5,137.5,2.15,21.9,610.0,87.95,69.08
2018,8,8,9,0,764.0,141.0,2.1,22.7,656.0,87.97,68.67
2018,8,8,9,15,753.5,157.0,2.1,23.45,691.0,116.63,73.93
2018,8,8,9,30,743.0,173.0,2.1,24.2,726.0,172.64,102.76
2018,8,8,9,45,720.5,195.0,2.1,24.9,752.0,230.01,143.86
2018,8,8,10,0,698.0,217.0,2.1,25.6,778.0,285.57,188.28
2018,8,8,10,15,712.5,218.0,2.15,26.25,808.5,335.47,228.82
2018,8,8,10,30,727.0,219.0,2.2,26.9,839.0,386.92,270.92
2018,8,8,10,45,740.0,218.0,2.3,27.5,863.0,437.78,312.28
2018,8,8,11,0,753.0,217.0,2.4,28.1,887.0,489.52,353.43
2018,8,8,11,15,761.5,216.0,2.45,28.55,903.5,539.71,392.54
2018,8,8,11,30,770.0,215.0,2.5,29.0,920.0,589.86,430.53
2018,8,8,11,45,777.5,212.5,2.6,29.45,929.0,637.96,466.29
2018,8,8,12,0,785.0,210.0,2.7,29.9,938.0,683.13,499.21
2018,8,8,12,15,779.5,213.0,2.8,30.15,935.5,727.39,530.93
2018,8,8,12,30,774.0,216.0,2.9,30.4,933.0,767.33,559.15
2018,8,8,12,45,764.0,220.5,3.0,30.65,923.0,802.83,583.86
2018,8,8,13,0,754.0,225.0,3.1,30.9,913.0,835.58,606.41
2018,8,8,13,15,753.0,221.0,3.15,30.95,898.0,865.24,627.17
2018,8,8,13,30,752.0,217.0,3.2,31.0,883.0,892.09,645.97
2018,8,8,13,45,749.5,212.0,3.3,31.05,861.5,913.68,661.09
2018,8,8,14,0,747.0,207.0,3.4,31.1,840.0,932.1,674.22
2018,8,8,14,15,740.5,202.0,3.5,30.9,811.0,943.5,683.6
2018,8,8,14,30,734.0,197.0,3.6,30.7,782.0,951.48,690.97
2018,8,8,14,45,725.5,190.5,3.65,30.55,747.0,952.49,693.51
2018,8,8,15,0,717.0,184.0,3.7,30.4,712.0,950.05,693.98
2018,8,8,15,15,700.5,179.0,3.7,30.4,670.5,937.83,687.44
2018,8,8,15,30,684.0,174.0,3.7,30.4,629.0,922.27,678.85
2018,8,8,15,45,667.5,166.5,3.85,29.55,584.5,900.78,669.46
2018,8,8,16,0,651.0,159.0,4.0,28.7,540.0,876.25,657.85
2018,8,8,16,15,629.5,150.0,4.05,27.9,492.5,842.27,638.85
2018,8,8,16,30,608.0,141.0,4.1,27.1,445.0,805.76,617.7
2018,8,8,16,45,577.0,132.0,4.1,26.3,395.0,757.81,587.59
2018,8,8,17,0,546.0,123.0,4.1,25.5,345.0,701.27,550.33
2018,8,8,17,15,504.0,112.0,4.05,24.45,295.0,639.62,508.31
2018,8,8,17,30,462.0,101.0,4.0,23.4,245.0,578.18,464.66
2018,8,8,17,45,407.0,87.0,3.95,22.3,196.5,502.07,407.53
2018,8,8,18,0,352.0,73.0,3.9,21.2,148.0,428.04,348.94
2018,8,8,18,15,279.5,56.5,3.8,20.35,106.0,339.06,274.71
2018,8,8,18,30,207.0,40.0,3.7,19.5,64.0,254.82,200.01
2018,8,8,18,45,127.0,24.5,3.6,18.6,37.0,158.89,74.66
2018,8,8,19,0,47.0,9.0,3.5,17.7,10.0,39.66,0.0
2018,8,8,19,15,23.5,4.5,3.45,17.3,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,8,9,5,15,24.5,5.0,2.1,12.1,5.5,0.0,0.0
2018,8,9,5,30,49.0,10.0,2.3,12.6,11.0,8.54,0.0
2018,8,9,5,45,122.0,26.5,2.5,13.05,39.0,20.45,8.47
2018,8,9,6,0,195.0,43.0,2.7,13.5,67.0,32.82,22.67
2018,8,9,6,15,261.0,61.0,2.6,14.2,109.5,45.94,34.9
2018,8,9,6,30,327.0,79.0,2.5,14.9,152.0,58.68,46.51
2018,8,9,6,45,380.5,93.5,2.45,15.55,199.5,68.48,55.26
2018,8,9,7,0,434.0,108.0,2.4,16.2,247.0,77.97,63.48
2018,8,9,7,15,477.0,119.5,2.3,17.15,297.5,85.0,69.27
2018,8,9,7,30,520.0,131.0,2.2,18.1,348.0,91.78,74.66
2018,8,9,7,45,554.5,140.5,2.15,19.05,398.5,96.89,78.51
2018,8,9,8,0,589.0,150.0,2.1,20.0,449.0,102.86,83.01
2018,8,9,8,15,617.0,156.5,2.05,20.85,497.5,104.38,83.71
2018,8,9,8,30,645.0,163.0,2.0,21.7,546.0,105.77,84.31
2018,8,9,8,45,667.5,168.5,2.0,22.6,592.0,106.28,84.18
2018,8,9,9,0,690.0,174.0,2.0,23.5,638.0,106.69,83.97
2018,8,9,9,15,705.0,179.5,1.95,24.45,678.5,126.7,83.08
2018,8,9,9,30,720.0,185.0,1.9,25.4,719.0,176.43,106.23
2018,8,9,9,45,731.0,189.5,1.85,26.3,754.0,227.07,140.26
2018,8,9,10,0,742.0,194.0,1.8,27.2,789.0,279.24,180.37
2018,8,9,10,15,753.0,196.0,1.8,28.0,818.5,331.13,222.3
2018,8,9,10,30,764.0,198.0,1.8,28.8,848.0,384.12,265.26
2018,8,9,10,45,773.5,198.5,1.85,29.6,871.0,436.4,307.18
2018,8,9,11,0,783.0,199.0,1.9,30.4,894.0,492.11,350.37
2018,8,9,11,15,789.0,199.5,1.95,31.05,910.0,542.15,388.6
2018,8,9,11,30,795.0,200.0,2.0,31.7,926.0,591.91,425.46
2018,8,9,11,45,800.0,198.5,2.05,32.4,934.0,639.06,459.34
2018,8,9,12,0,805.0,197.0,2.1,33.1,942.0,685.31,491.62
2018,8,9,12,15,799.0,201.5,2.25,33.35,940.5,727.63,521.79
2018,8,9,12,30,793.0,206.0,2.4,33.6,939.0,767.84,549.98
2018,8,9,12,45,782.0,211.0,2.55,33.85,928.5,807.83,577.39
2018,8,9,13,0,771.0,216.0,2.7,34.1,918.0,840.73,599.91
2018,8,9,13,15,769.0,213.0,2.85,34.1,903.0,870.83,621.33
2018,8,9,13,30,767.0,210.0,3.0,34.1,888.0,898.07,640.56
2018,8,9,13,45,762.5,206.0,3.15,34.1,865.5,919.08,655.49
2018,8,9,14,0,758.0,202.0,3.3,34.1,843.0,936.83,668.49
2018,8,9,14,15,750.5,197.5,3.4,33.85,813.5,947.92,677.72
2018,8,9,14,30,743.0,193.0,3.5,33.6,784.0,955.54,684.94
2018,8,9,14,45,732.5,188.0,3.6,33.4,748.5,956.24,687.73
2018,8,9,15,0,722.0,183.0,3.7,33.2,713.0,953.45,688.45
2018,8,9,15,15,706.0,178.0,3.7,33.2,671.5,941.75,682.34
2018,8,9,15,30,690.0,173.0,3.7,33.2,630.0,926.69,674.19
2018,8,9,15,45,671.0,166.5,3.75,32.35,585.0,903.77,663.5
2018,8,9,16,0,652.0,160.0,3.8,31.5,540.0,877.8,650.67
2018,8,9,16,15,628.5,151.5,3.8,30.8,491.5,842.36,630.52
2018,8,9,16,30,605.0,143.0,3.8,30.1,443.0,804.4,608.28
2018,8,9,16,45,573.5,133.5,3.8,29.4,393.0,747.48,572.08
2018,8,9,17,0,542.0,124.0,3.8,28.7,343.0,698.4,540.53
2018,8,9,17,15,500.0,112.5,3.65,27.6,292.5,636.26,498.53
2018,8,9,17,30,458.0,101.0,3.5,26.5,242.0,574.31,454.98
2018,8,9,17,45,403.5,87.0,3.35,25.45,194.0,498.85,398.89
2018,8,9,18,0,349.0,73.0,3.2,24.4,146.0,425.48,341.4
2018,8,9,18,15,276.5,56.0,3.15,23.45,104.0,336.06,268.1
2018,8,9,18,30,204.0,39.0,3.1,22.5,62.0,251.35,193.64
2018,8,9,18,45,121.5,23.0,3.05,21.55,35.0,150.67,56.24
2018,8,9,19,0,39.0,7.0,3.0,20.6,8.0,32.45,0.0
2018,8,9,19,15,19.5,3.5,3.05,20.1,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.3,18.6,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.35,17.65,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.35,16.65,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,10,5,15,50.5,6.5,2.85,13.5,8.0,0.0,0.0
2018,8,10,5,30,101.0,13.0,3.0,14.0,16.0,11.1,0.0
2018,8,10,5,45,222.5,26.0,3.1,14.5,48.5,21.59,8.46
2018,8,10,6,0,344.0,39.0,3.2,15.0,81.0,32.06,21.79
2018,8,10,6,15,423.0,49.0,3.15,15.7,125.5,39.49,29.0
2018,8,10,6,30,502.0,59.0,3.1,16.4,170.0,46.77,35.73
2018,8,10,6,45,554.5,67.0,3.05,17.15,219.5,52.08,40.49
2018,8,10,7,0,607.0,75.0,3.0,17.9,269.0,57.25,44.93
2018,8,10,7,15,643.5,82.0,2.95,18.9,320.0,61.34,48.24
2018,8,10,7,30,680.0,89.0,2.9,19.9,371.0,65.28,51.31
2018,8,10,7,45,705.5,95.0,2.9,20.9,421.0,68.2,53.43
2018,8,10,8,0,731.0,101.0,2.9,21.9,471.0,70.95,55.36
2018,8,10,8,15,751.5,105.5,2.85,22.7,519.0,79.5,62.22
2018,8,10,8,30,772.0,110.0,2.8,23.5,567.0,81.14,63.17
2018,8,10,8,45,786.5,114.5,2.8,24.35,611.5,82.54,63.92
2018,8,10,9,0,801.0,119.0,2.8,25.2,656.0,83.81,64.57
2018,8,10,9,15,807.0,125.5,2.85,25.95,695.0,105.63,65.22
2018,8,10,9,30,813.0,132.0,2.9,26.7,734.0,159.8,89.88
2018,8,10,9,45,814.0,139.5,2.9,27.45,766.5,214.87,127.38
2018,8,10,10,0,815.0,147.0,2.9,28.2,799.0,270.23,170.88
2018,8,10,10,15,823.5,148.5,3.0,28.75,827.5,323.69,215.16
2018,8,10,10,30,832.0,150.0,3.1,29.3,856.0,377.8,260.44
2018,8,10,10,45,838.5,151.0,3.2,29.85,878.5,431.24,304.75
2018,8,10,11,0,845.0,152.0,3.3,30.4,901.0,484.69,348.04
2018,8,10,11,15,849.0,153.0,3.4,30.7,916.0,536.72,389.52
2018,8,10,11,30,853.0,154.0,3.5,31.0,931.0,588.08,429.38
2018,8,10,11,45,855.0,154.0,3.6,31.35,938.0,636.6,466.11
2018,8,10,12,0,857.0,154.0,3.7,31.7,945.0,679.21,497.93
2018,8,10,12,15,855.5,154.5,3.75,31.9,944.0,721.46,528.81
2018,8,10,12,30,854.0,155.0,3.8,32.1,943.0,769.13,562.52
2018,8,10,12,45,850.0,156.0,3.9,32.35,934.5,807.07,589.22
2018,8,10,13,0,846.0,157.0,4.0,32.6,926.0,842.4,612.86
2018,8,10,13,15,843.0,155.0,4.1,32.6,910.0,873.0,633.82
2018,8,10,13,30,840.0,153.0,4.2,32.6,894.0,900.62,652.88
2018,8,10,13,45,835.0,150.5,4.3,32.6,871.0,922.82,668.46
2018,8,10,14,0,830.0,148.0,4.4,32.6,848.0,941.69,682.0
2018,8,10,14,15,822.0,145.5,4.45,32.35,818.0,954.33,692.06
2018,8,10,14,30,814.0,143.0,4.5,32.1,788.0,963.44,700.0
2018,8,10,14,45,803.5,140.0,4.6,31.85,752.5,966.04,704.1
