Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,9,15,3.0,157.0,1.55,20.15,159.0,125.89,101.2
2018,8,30,9,30,6.0,194.0,1.6,20.6,198.0,153.7,118.16
2018,8,30,9,45,10.5,205.5,1.65,21.05,213.0,164.22,125.65
2018,8,30,10,0,15.0,217.0,1.7,21.5,228.0,175.36,133.68
2018,8,30,10,15,32.0,275.5,1.8,21.9,300.5,214.83,163.25
2018,8,30,10,30,49.0,334.0,1.9,22.3,373.0,264.74,200.56
2018,8,30,10,45,246.0,309.5,2.05,22.7,515.0,313.0,233.09
2018,8,30,11,0,443.0,285.0,2.2,23.1,657.0,394.15,292.7
2018,8,30,11,15,411.0,310.5,2.35,23.4,660.0,429.71,321.39
2018,8,30,11,30,379.0,336.0,2.5,23.7,663.0,462.39,347.18
2018,8,30,11,45,356.0,360.5,2.6,23.95,669.5,496.64,373.25
2018,8,30,12,0,333.0,385.0,2.7,24.2,676.0,527.93,396.51
2018,8,30,12,15,567.0,280.0,2.8,24.35,774.5,626.66,471.58
2018,8,30,12,30,801.0,175.0,2.9,24.5,873.0,733.95,551.86
2018,8,30,12,45,847.5,149.5,3.0,24.65,880.5,784.5,589.0
2018,8,30,13,0,894.0,124.0,3.1,24.8,888.0,827.19,619.2
2018,8,30,13,15,891.0,122.5,3.2,24.8,871.0,857.99,640.92
2018,8,30,13,30,888.0,121.0,3.3,24.8,854.0,885.68,660.68
2018,8,30,13,45,883.5,118.5,3.35,24.8,829.5,907.86,676.52
2018,8,30,14,0,879.0,116.0,3.4,24.8,805.0,926.6,690.2
2018,8,30,14,15,871.0,114.0,3.45,24.6,773.5,939.15,700.44
2018,8,30,14,30,863.0,112.0,3.5,24.4,742.0,948.1,708.49
2018,8,30,14,45,852.5,109.0,3.6,24.25,704.0,961.13,719.71
2018,8,30,15,0,842.0,106.0,3.7,24.1,666.0,959.55,721.22
2018,8,30,15,15,826.0,103.0,3.7,24.1,622.5,948.98,715.83
2018,8,30,15,30,810.0,100.0,3.7,24.1,579.0,934.83,708.18
2018,8,30,15,45,789.5,96.5,3.8,23.4,531.5,912.29,697.31
2018,8,30,16,0,769.0,93.0,3.9,22.7,484.0,886.55,684.06
2018,8,30,16,15,740.5,88.5,3.95,22.15,433.0,848.96,661.43
2018,8,30,16,30,712.0,84.0,4.0,21.6,382.0,815.3,641.1
2018,8,30,16,45,672.5,79.0,4.05,21.05,330.0,762.92,606.24
2018,8,30,17,0,633.0,74.0,4.1,20.5,278.0,709.3,569.09
2018,8,30,17,15,574.0,67.0,4.1,19.8,226.5,634.98,514.35
2018,8,30,17,30,515.0,60.0,4.1,19.1,175.0,561.27,457.15
2018,8,30,17,45,425.5,50.5,4.05,18.4,128.5,460.6,375.11
2018,8,30,18,0,336.0,41.0,4.0,17.7,82.0,363.57,290.7
2018,8,30,18,15,212.5,27.0,3.95,17.2,48.5,235.88,140.54
2018,8,30,18,30,89.0,13.0,3.9,16.7,15.0,74.56,0.0
2018,8,30,18,45,44.5,6.5,3.85,16.2,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,5,15,5.5,1.0,1.4,13.0,1.0,0.0,0.0
2018,8,31,5,30,11.0,2.0,1.6,13.5,2.0,0.0,0.0
2018,8,31,5,45,91.0,13.5,1.85,14.0,19.0,11.52,0.0
2018,8,31,6,0,171.0,25.0,2.1,14.5,36.0,19.45,4.75
2018,8,31,6,15,292.0,37.0,2.1,15.05,77.0,30.27,20.12
2018,8,31,6,30,413.0,49.0,2.1,15.6,118.0,39.58,29.06
2018,8,31,6,45,320.5,66.0,2.1,16.1,131.0,49.38,38.07
2018,8,31,7,0,228.0,83.0,2.1,16.6,144.0,62.34,49.62
2018,8,31,7,15,160.0,102.5,1.95,17.2,150.0,74.7,60.37
2018,8,31,7,30,92.0,122.0,1.8,17.8,156.0,90.36,73.74
2018,8,31,7,45,238.0,132.5,1.7,18.35,237.5,94.25,76.71
2018,8,31,8,0,384.0,143.0,1.6,18.9,319.0,96.38,78.1
2018,8,31,8,15,502.5,137.5,1.5,19.65,394.5,92.93,74.65
2018,8,31,8,30,621.0,132.0,1.4,20.4,470.0,88.1,70.07
2018,8,31,8,45,714.5,118.0,1.3,21.15,539.0,78.22,61.28
2018,8,31,9,0,808.0,104.0,1.2,21.9,608.0,76.33,59.33
2018,8,31,9,15,831.5,102.5,1.25,22.6,651.0,74.34,57.33
2018,8,31,9,30,855.0,101.0,1.3,23.3,694.0,125.56,70.95
2018,8,31,9,45,867.0,102.5,1.35,24.0,730.0,180.84,101.8
2018,8,31,10,0,879.0,104.0,1.4,24.7,766.0,237.31,143.47
2018,8,31,10,15,887.0,105.0,1.5,25.4,794.5,293.49,189.51
2018,8,31,10,30,895.0,106.0,1.6,26.1,823.0,349.97,237.15
2018,8,31,10,45,901.5,106.0,1.7,26.8,845.0,405.3,283.74
2018,8,31,11,0,908.0,106.0,1.8,27.5,867.0,460.31,329.05
2018,8,31,11,15,911.5,106.5,1.95,27.85,881.0,513.75,372.6
2018,8,31,11,30,915.0,107.0,2.1,28.2,895.0,566.13,414.17
2018,8,31,11,45,917.0,107.0,2.25,28.6,901.5,615.99,452.73
2018,8,31,12,0,919.0,107.0,2.4,29.0,908.0,664.2,489.11
2018,8,31,12,15,921.5,105.0,2.6,29.15,906.5,709.19,523.2
2018,8,31,12,30,924.0,103.0,2.8,29.3,905.0,752.05,555.23
2018,8,31,12,45,926.0,101.0,3.0,29.45,897.0,792.2,583.83
2018,8,31,13,0,928.0,99.0,3.2,29.6,889.0,829.77,609.89
2018,8,31,13,15,925.0,98.0,3.4,29.5,872.0,861.45,632.66
2018,8,31,13,30,922.0,97.0,3.6,29.4,855.0,889.95,653.43
2018,8,31,13,45,917.0,96.0,3.8,29.3,830.5,913.39,670.97
2018,8,31,14,0,912.0,95.0,4.0,29.2,806.0,933.35,686.37
2018,8,31,14,15,905.0,93.0,4.15,28.85,774.5,946.84,698.08
2018,8,31,14,30,898.0,91.0,4.3,28.5,743.0,956.65,707.57
2018,8,31,14,45,888.0,89.0,4.45,28.2,705.5,959.92,712.76
2018,8,31,15,0,878.0,87.0,4.6,27.9,668.0,959.51,715.67
2018,8,31,15,15,863.5,85.0,4.6,27.9,624.5,951.14,711.79
2018,8,31,15,30,849.0,83.0,4.6,27.9,581.0,939.27,705.71
2018,8,31,15,45,831.5,80.0,4.85,26.7,534.0,930.71,707.3
2018,8,31,16,0,814.0,77.0,5.1,25.5,487.0,908.12,698.87
2018,8,31,16,15,790.5,73.0,5.1,24.7,436.5,875.42,680.19
2018,8,31,16,30,767.0,69.0,5.1,23.9,386.0,840.05,659.09
2018,8,31,16,45,731.0,64.5,5.05,23.1,333.5,790.09,626.19
2018,8,31,17,0,695.0,60.0,5.0,22.3,281.0,738.54,590.75
2018,8,31,17,15,640.5,55.0,4.9,21.4,229.5,668.84,539.57
2018,8,31,17,30,586.0,50.0,4.8,20.5,178.0,607.14,491.62
2018,8,31,17,45,496.0,42.5,4.65,19.55,130.5,507.5,410.49
2018,8,31,18,0,406.0,35.0,4.5,18.6,83.0,412.09,326.2
2018,8,31,18,15,260.0,24.0,4.35,17.95,49.0,263.72,136.26
2018,8,31,18,30,114.0,13.0,4.2,17.3,15.0,92.09,0.0
2018,8,31,18,45,57.0,6.5,4.05,16.7,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.85,15.85,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,1,5,45,97.5,11.5,2.15,14.1,18.0,9.82,0.0
2018,9,1,6,0,195.0,23.0,2.4,14.6,36.0,19.08,3.25
2018,9,1,6,15,303.0,36.0,2.4,15.1,76.5,29.51,19.37
2018,9,1,6,30,411.0,49.0,2.4,15.6,117.0,39.66,29.09
2018,9,1,6,45,396.5,63.0,2.4,16.15,147.5,47.73,36.58
2018,9,1,7,0,382.0,77.0,2.4,16.7,178.0,57.03,44.92
2018,9,1,7,15,447.5,88.5,2.3,17.5,232.0,64.84,51.67
2018,9,1,7,30,513.0,100.0,2.2,18.3,286.0,73.83,59.26
2018,9,1,7,45,599.0,101.0,2.05,19.1,350.0,73.22,58.37
2018,9,1,8,0,685.0,102.0,1.9,19.9,414.0,73.01,57.8
2018,9,1,8,15,716.0,106.0,1.9,20.7,464.5,74.35,58.55
2018,9,1,8,30,747.0,110.0,1.9,21.5,515.0,75.65,59.27
2018,9,1,8,45,765.0,115.0,1.9,22.25,560.5,84.96,66.74
2018,9,1,9,0,783.0,120.0,1.9,23.0,606.0,86.76,67.84
2018,9,1,9,15,789.0,127.5,2.0,23.6,645.0,89.89,70.1
2018,9,1,9,30,795.0,135.0,2.1,24.2,684.0,132.61,78.46
2018,9,1,9,45,794.0,144.5,2.2,24.75,716.5,189.39,111.46
2018,9,1,10,0,793.0,154.0,2.3,25.3,749.0,246.22,153.89
2018,9,1,10,15,802.5,155.5,2.45,25.75,777.5,299.86,197.73
2018,9,1,10,30,812.0,157.0,2.6,26.2,806.0,354.26,243.62
2018,9,1,10,45,819.0,158.0,2.75,26.65,827.5,407.93,289.0
2018,9,1,11,0,826.0,159.0,2.9,27.1,849.0,461.62,333.6
2018,9,1,11,15,831.0,160.5,3.05,27.4,864.0,514.54,376.79
2018,9,1,11,30,836.0,162.0,3.2,27.7,879.0,566.83,418.39
2018,9,1,11,45,839.0,162.0,3.35,27.95,886.0,615.92,456.76
2018,9,1,12,0,842.0,162.0,3.5,28.2,893.0,663.66,493.25
2018,9,1,12,15,838.5,163.5,3.65,28.35,890.0,706.79,525.89
2018,9,1,12,30,835.0,165.0,3.8,28.5,887.0,747.62,556.31
2018,9,1,12,45,828.0,167.0,3.95,28.6,876.0,783.81,583.12
2018,9,1,13,0,821.0,169.0,4.1,28.7,865.0,817.09,607.61
2018,9,1,13,15,817.0,167.0,4.2,28.6,847.5,846.1,628.59
2018,9,1,13,30,813.0,165.0,4.3,28.5,830.0,872.0,647.32
2018,9,1,13,45,807.0,161.5,4.4,28.4,805.0,891.48,661.83
2018,9,1,14,0,801.0,158.0,4.5,28.3,780.0,907.51,674.19
2018,9,1,14,15,792.0,155.0,4.55,28.0,748.5,917.77,683.14
2018,9,1,14,30,783.0,152.0,4.6,27.7,717.0,924.41,689.91
2018,9,1,14,45,771.5,147.0,4.65,27.4,679.0,930.33,696.52
2018,9,1,15,0,760.0,142.0,4.7,27.1,641.0,925.66,696.09
2018,9,1,15,15,741.5,137.5,4.7,27.1,597.5,911.29,687.99
2018,9,1,15,30,723.0,133.0,4.7,27.1,554.0,893.52,677.67
2018,9,1,15,45,703.0,126.5,4.75,26.0,507.5,868.67,665.74
2018,9,1,16,0,683.0,120.0,4.8,24.9,461.0,840.81,651.42
2018,9,1,16,15,658.0,112.0,4.8,24.15,412.0,803.6,628.76
2018,9,1,16,30,633.0,104.0,4.8,23.4,363.0,763.99,603.75
2018,9,1,16,45,594.5,95.0,4.75,22.6,311.5,708.64,565.97
2018,9,1,17,0,556.0,86.0,4.7,21.8,260.0,652.04,525.77
2018,9,1,17,15,498.5,76.0,4.6,20.9,210.0,576.82,469.17
2018,9,1,17,30,441.0,66.0,4.5,20.0,160.0,502.14,410.1
2018,9,1,17,45,357.5,52.5,4.35,19.15,115.0,402.53,327.73
2018,9,1,18,0,274.0,39.0,4.2,18.3,70.0,311.98,246.4
2018,9,1,18,15,164.0,24.0,4.15,17.7,40.0,189.21,74.66
2018,9,1,18,30,54.0,9.0,4.1,17.1,10.0,45.91,0.0
2018,9,1,18,45,27.0,4.5,4.05,16.55,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,2,5,45,73.5,11.5,2.05,13.1,16.0,9.82,0.0
2018,9,2,6,0,147.0,23.0,2.2,13.6,32.0,17.89,1.23
2018,9,2,6,15,252.5,38.0,2.2,14.2,71.5,29.35,19.22
2018,9,2,6,30,358.0,53.0,2.2,14.8,111.0,40.65,30.02
2018,9,2,6,45,432.5,63.5,2.15,15.4,159.0,50.43,39.06
2018,9,2,7,0,507.0,74.0,2.1,16.0,207.0,57.66,45.6
2018,9,2,7,15,559.0,82.0,2.0,16.7,258.5,62.53,49.81
2018,9,2,7,30,611.0,90.0,1.9,17.4,310.0,67.28,53.76
2018,9,2,7,45,649.5,95.5,1.85,18.15,361.5,69.89,55.72
2018,9,2,8,0,688.0,101.0,1.8,18.9,413.0,72.46,57.57
2018,9,2,8,15,716.0,105.5,1.8,19.7,462.5,74.11,58.61
2018,9,2,8,30,744.0,110.0,1.8,20.5,512.0,75.71,59.57
2018,9,2,8,45,765.5,113.5,1.85,21.3,558.0,84.03,66.23
2018,9,2,9,0,787.0,117.0,1.9,22.1,604.0,84.92,66.56
2018,9,2,9,15,793.0,124.5,1.95,22.95,643.0,88.12,68.82
2018,9,2,9,30,799.0,132.0,2.0,23.8,682.0,129.69,76.67
2018,9,2,9,45,799.0,140.5,2.05,24.65,714.5,186.17,108.92
2018,9,2,10,0,799.0,149.0,2.1,25.5,747.0,242.81,150.8
2018,9,2,10,15,809.5,150.5,2.15,26.15,776.0,297.02,194.71
2018,9,2,10,30,820.0,152.0,2.2,26.8,805.0,352.08,240.65
2018,9,2,10,45,827.5,153.0,2.25,27.45,827.0,406.34,285.89
2018,9,2,11,0,835.0,154.0,2.3,28.1,849.0,460.64,330.21
2018,9,2,11,15,840.0,154.5,2.35,28.6,863.5,513.21,372.28
2018,9,2,11,30,845.0,155.0,2.4,29.1,878.0,565.08,412.56
2018,9,2,11,45,848.5,154.5,2.5,29.6,884.5,614.35,450.0
2018,9,2,12,0,852.0,154.0,2.6,30.1,891.0,662.26,485.46
2018,9,2,12,15,847.0,156.5,2.7,30.3,887.5,705.54,517.39
2018,9,2,12,30,842.0,159.0,2.8,30.5,884.0,746.4,547.0
2018,9,2,12,45,833.0,162.0,2.9,30.7,872.5,782.13,572.6
2018,9,2,13,0,824.0,165.0,3.0,30.9,861.0,814.84,595.8
2018,9,2,13,15,820.5,162.5,3.15,30.85,843.5,843.77,616.42
2018,9,2,13,30,817.0,160.0,3.3,30.8,826.0,869.59,634.96
2018,9,2,13,45,811.5,156.5,3.4,30.75,801.0,889.47,649.4
2018,9,2,14,0,806.0,153.0,3.5,30.7,776.0,905.9,661.75
2018,9,2,14,15,797.0,149.5,3.6,30.4,744.0,915.63,670.51
2018,9,2,14,30,788.0,146.0,3.7,30.1,712.0,921.72,677.09
2018,9,2,14,45,776.5,141.5,3.8,29.8,674.5,920.77,679.18
2018,9,2,15,0,765.0,137.0,3.9,29.5,637.0,923.36,683.86
2018,9,2,15,15,746.0,133.5,3.9,29.5,593.5,909.63,676.3
2018,9,2,15,30,727.0,130.0,3.9,29.5,550.0,892.5,666.65
2018,9,2,15,45,706.0,123.5,4.1,28.3,503.0,866.62,655.13
2018,9,2,16,0,685.0,117.0,4.3,27.1,456.0,837.74,641.15
2018,9,2,16,15,657.5,109.0,4.35,26.2,406.0,798.1,617.63
2018,9,2,16,30,630.0,101.0,4.4,25.3,356.0,756.14,591.73
2018,9,2,16,45,588.5,93.0,4.45,24.35,305.0,699.33,553.93
2018,9,2,17,0,547.0,85.0,4.5,23.4,254.0,641.37,513.7
2018,9,2,17,15,486.0,75.0,4.45,22.35,204.0,563.38,455.61
2018,9,2,17,30,425.0,65.0,4.4,21.3,154.0,486.14,395.01
2018,9,2,17,45,337.5,52.0,4.3,20.25,110.0,385.26,312.05
2018,9,2,18,0,250.0,39.0,4.2,19.2,66.0,293.81,229.14
2018,9,2,18,15,147.0,24.0,4.1,18.5,37.5,174.47,38.75
2018,9,2,18,30,44.0,9.0,4.0,17.8,9.0,38.72,0.0
2018,9,2,18,45,22.0,4.5,3.9,17.15,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,3,5,45,68.0,11.0,2.15,13.15,15.0,9.39,0.0
2018,9,3,6,0,136.0,22.0,2.4,13.6,30.0,17.11,0.0
2018,9,3,6,15,238.0,37.0,2.45,14.1,68.0,28.56,18.44
2018,9,3,6,30,340.0,52.0,2.5,14.6,106.0,39.84,29.3
2018,9,3,6,45,374.5,65.0,2.6,15.15,145.0,49.09,37.89
2018,9,3,7,0,409.0,78.0,2.7,15.7,184.0,58.01,45.95
2018,9,3,7,15,441.5,91.5,2.65,16.3,229.0,66.94,53.78
2018,9,3,7,30,474.0,105.0,2.6,16.9,274.0,75.52,61.1
2018,9,3,7,45,538.0,110.5,2.6,17.5,330.5,79.88,64.58
2018,9,3,8,0,602.0,116.0,2.6,18.1,387.0,82.19,66.21
2018,9,3,8,15,660.0,115.5,2.6,18.8,444.0,80.27,64.14
2018,9,3,8,30,718.0,115.0,2.6,19.5,501.0,78.7,62.4
2018,9,3,8,45,738.5,119.5,2.6,20.2,546.5,79.96,63.1
2018,9,3,9,0,759.0,124.0,2.6,20.9,592.0,81.14,63.73
2018,9,3,9,15,763.5,132.0,2.65,21.55,629.5,84.03,65.81
2018,9,3,9,30,768.0,140.0,2.7,22.2,667.0,132.0,80.43
2018,9,3,9,45,765.5,150.5,2.7,22.85,698.5,179.77,106.33
2018,9,3,10,0,763.0,161.0,2.7,23.5,730.0,236.1,148.59
2018,9,3,10,15,773.5,163.5,2.8,24.0,759.0,296.56,197.74
2018,9,3,10,30,784.0,166.0,2.9,24.5,788.0,350.43,243.26
2018,9,3,10,45,791.5,167.0,2.95,25.05,809.0,402.86,287.69
2018,9,3,11,0,799.0,168.0,3.0,25.6,830.0,455.41,331.38
2018,9,3,11,15,803.5,169.0,3.1,25.95,844.0,506.45,373.26
2018,9,3,11,30,808.0,170.0,3.2,26.3,858.0,556.83,413.52
2018,9,3,11,45,810.5,170.0,3.3,26.65,864.5,604.4,450.7
2018,9,3,12,0,813.0,170.0,3.4,27.0,871.0,650.62,485.98
2018,9,3,12,15,816.5,167.0,3.5,27.15,869.5,693.41,518.49
2018,9,3,12,30,820.0,164.0,3.6,27.3,868.0,734.35,549.11
2018,9,3,12,45,823.0,160.0,3.65,27.45,859.5,771.94,576.74
2018,9,3,13,0,826.0,156.0,3.7,27.6,851.0,807.14,602.28
2018,9,3,13,15,821.5,154.5,3.85,27.5,833.5,836.01,623.21
2018,9,3,13,30,817.0,153.0,4.0,27.4,816.0,861.76,642.15
2018,9,3,13,45,810.0,151.0,4.1,27.25,791.0,881.61,657.11
2018,9,3,14,0,803.0,149.0,4.2,27.1,766.0,898.02,669.93
2018,9,3,14,15,793.0,146.5,4.3,26.7,734.5,907.68,679.01
2018,9,3,14,30,783.0,144.0,4.4,26.3,703.0,913.71,685.86
2018,9,3,14,45,769.0,140.5,4.45,25.9,665.0,918.02,691.51
2018,9,3,15,0,755.0,137.0,4.5,25.5,627.0,912.48,690.58
2018,9,3,15,15,736.0,133.0,4.5,25.5,583.5,898.07,682.39
2018,9,3,15,30,717.0,129.0,4.5,25.5,540.0,880.29,671.93
2018,9,3,15,45,692.5,123.0,4.55,24.2,492.5,851.63,657.67
2018,9,3,16,0,668.0,117.0,4.6,22.9,445.0,820.06,640.97
2018,9,3,16,15,635.5,111.0,4.6,22.15,395.5,778.25,614.61
2018,9,3,16,30,603.0,105.0,4.6,21.4,346.0,734.26,585.9
2018,9,3,16,45,534.5,98.5,4.55,20.6,290.0,654.76,529.09
2018,9,3,17,0,466.0,92.0,4.5,19.8,234.0,569.45,465.63
2018,9,3,17,15,330.0,80.5,4.35,19.1,171.5,428.44,354.08
2018,9,3,17,30,194.0,69.0,4.2,18.4,109.0,274.07,226.41
2018,9,3,17,45,173.0,52.0,4.05,17.7,80.0,232.68,189.95
2018,9,3,18,0,152.0,35.0,3.9,17.0,51.0,210.72,163.01
2018,9,3,18,15,92.5,21.0,3.75,16.6,29.0,126.32,0.0
2018,9,3,18,30,33.0,7.0,3.6,16.2,7.0,29.17,0.0
2018,9,3,18,45,16.5,3.5,3.4,15.85,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,4,5,45,75.5,11.5,2.65,13.55,15.5,9.82,0.0
2018,9,4,6,0,151.0,23.0,2.9,14.0,31.0,17.91,0.0
2018,9,4,6,15,261.0,36.0,2.95,14.6,69.0,27.89,17.7
2018,9,4,6,30,371.0,49.0,3.0,15.2,107.0,39.77,29.12
2018,9,4,6,45,410.0,61.5,3.1,15.8,148.0,48.8,37.51
2018,9,4,7,0,449.0,74.0,3.2,16.4,189.0,57.45,45.31
2018,9,4,7,15,507.5,82.0,3.1,17.0,240.0,62.28,49.53
2018,9,4,7,30,566.0,90.0,3.0,17.6,291.0,67.03,53.51
2018,9,4,7,45,598.5,98.5,2.95,18.2,340.5,71.72,57.33
2018,9,4,8,0,631.0,107.0,2.9,18.8,390.0,76.2,60.87
2018,9,4,8,15,682.5,107.5,2.85,19.55,445.0,75.22,59.63
2018,9,4,8,30,734.0,108.0,2.8,20.3,500.0,74.48,58.61
2018,9,4,8,45,761.5,109.5,2.7,21.0,547.5,81.39,64.13
2018,9,4,9,0,789.0,111.0,2.6,21.7,595.0,81.13,63.52
2018,9,4,9,15,809.5,112.0,2.55,22.45,637.5,80.48,62.61
2018,9,4,9,30,830.0,113.0,2.5,23.2,680.0,116.64,66.81
2018,9,4,9,45,847.5,112.5,2.45,23.9,717.0,170.91,95.78
2018,9,4,10,0,865.0,112.0,2.4,24.6,754.0,235.02,142.8
2018,9,4,10,15,873.0,113.5,2.45,25.25,782.5,291.02,188.71
2018,9,4,10,30,881.0,115.0,2.5,25.9,811.0,347.34,236.48
2018,9,4,10,45,887.0,115.5,2.5,26.55,832.5,402.36,283.15
2018,9,4,11,0,893.0,116.0,2.5,27.2,854.0,457.02,328.51
2018,9,4,11,15,897.5,116.5,2.6,27.65,868.5,510.41,372.14
2018,9,4,11,30,902.0,117.0,2.7,28.1,883.0,562.85,413.79
2018,9,4,11,45,904.0,117.5,2.75,28.6,889.5,612.72,452.13
2018,9,4,12,0,906.0,118.0,2.8,29.1,896.0,660.97,488.18
2018,9,4,12,15,906.0,118.0,2.9,29.35,894.0,705.66,521.52
2018,9,4,12,30,906.0,118.0,3.0,29.6,892.0,748.13,552.62
2018,9,4,12,45,903.5,117.0,3.1,29.9,881.5,785.46,579.19
2018,9,4,13,0,901.0,116.0,3.2,30.2,871.0,819.96,602.35
2018,9,4,13,15,896.5,115.5,3.3,30.25,853.0,850.34,623.36
2018,9,4,13,30,892.0,115.0,3.4,30.3,835.0,877.53,642.32
2018,9,4,13,45,885.5,113.5,3.5,30.35,809.5,898.7,657.39
2018,9,4,14,0,879.0,112.0,3.6,30.4,784.0,916.37,670.31
2018,9,4,14,15,869.5,110.0,3.7,30.1,751.5,927.23,679.86
2018,9,4,14,30,860.0,108.0,3.8,29.8,719.0,934.43,687.22
2018,9,4,14,45,847.5,106.0,3.9,29.55,680.5,946.05,697.61
2018,9,4,15,0,835.0,104.0,4.0,29.3,642.0,943.41,698.64
2018,9,4,15,15,818.5,100.5,4.0,29.3,598.0,931.49,692.43
2018,9,4,15,30,802.0,97.0,4.0,29.3,554.0,916.01,683.96
2018,9,4,15,45,778.5,93.5,4.1,28.15,505.5,890.42,672.23
2018,9,4,16,0,755.0,90.0,4.2,27.0,457.0,861.69,658.05
2018,9,4,16,15,722.5,86.0,4.2,26.05,406.0,826.97,638.22
2018,9,4,16,30,690.0,82.0,4.2,25.1,355.0,784.69,612.31
2018,9,4,16,45,646.0,76.5,4.2,24.15,303.0,728.04,574.8
2018,9,4,17,0,602.0,71.0,4.2,23.2,251.0,670.42,534.82
2018,9,4,17,15,538.0,63.0,4.05,22.1,200.5,591.64,476.25
2018,9,4,17,30,474.0,55.0,3.9,21.0,150.0,513.95,415.24
2018,9,4,17,45,376.5,44.5,3.8,19.9,105.5,408.03,328.27
2018,9,4,18,0,279.0,34.0,3.7,18.8,61.0,307.17,233.94
2018,9,4,18,15,158.5,20.0,3.65,18.2,33.5,171.29,0.0
2018,9,4,18,30,38.0,6.0,3.6,17.6,6.0,31.73,0.0
2018,9,4,18,45,19.0,3.0,3.5,16.95,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,5,5,45,69.5,11.0,2.5,13.1,14.5,9.39,0.0
2018,9,5,6,0,139.0,22.0,2.7,13.5,29.0,17.13,0.0
2018,9,5,6,15,248.0,35.5,2.8,14.05,66.5,27.49,17.26
2018,9,5,6,30,357.0,49.0,2.9,14.6,104.0,39.81,29.19
2018,9,5,6,45,403.5,61.5,2.95,15.15,146.0,46.78,35.81
2018,9,5,7,0,450.0,74.0,3.0,15.7,188.0,57.57,45.55
2018,9,5,7,15,507.5,82.0,3.0,16.3,238.5,62.4,49.78
2018,9,5,7,30,565.0,90.0,3.0,16.9,289.0,67.13,53.76
2018,9,5,7,45,612.0,95.5,3.0,17.55,341.5,69.78,55.79
2018,9,5,8,0,659.0,101.0,3.0,18.2,394.0,72.4,57.74
2018,9,5,8,15,702.0,102.0,3.0,18.85,446.5,71.86,56.92
2018,9,5,8,30,745.0,103.0,3.0,19.5,499.0,71.5,56.26
2018,9,5,8,45,766.0,106.0,3.05,20.15,544.5,79.12,62.44
2018,9,5,9,0,787.0,109.0,3.1,20.8,590.0,79.86,62.71
2018,9,5,9,15,799.5,113.0,3.15,21.4,630.0,81.08,63.41
2018,9,5,9,30,812.0,117.0,3.2,22.0,670.0,116.97,68.47
2018,9,5,9,45,820.5,121.0,3.25,22.55,704.0,172.17,98.69
2018,9,5,10,0,829.0,125.0,3.3,23.1,738.0,228.39,140.29
2018,9,5,10,15,838.0,126.5,3.4,23.55,766.5,283.79,186.2
2018,9,5,10,30,847.0,128.0,3.5,24.0,795.0,339.77,234.31
2018,9,5,10,45,853.5,129.0,3.65,24.45,816.5,398.8,284.83
2018,9,5,11,0,860.0,130.0,3.8,24.9,838.0,452.46,330.55
2018,9,5,11,15,865.0,130.0,3.9,25.1,852.0,504.26,374.11
2018,9,5,11,30,870.0,130.0,4.0,25.3,866.0,555.2,415.9
2018,9,5,11,45,872.5,130.0,4.1,25.5,872.0,603.66,454.81
2018,9,5,12,0,875.0,130.0,4.2,25.7,878.0,650.59,491.65
2018,9,5,12,15,876.5,129.0,4.35,25.65,876.5,694.32,526.03
2018,9,5,12,30,878.0,128.0,4.5,25.6,875.0,735.99,558.4
2018,9,5,12,45,877.0,126.0,4.6,25.55,865.0,772.67,586.79
2018,9,5,13,0,876.0,124.0,4.7,25.5,855.0,806.66,611.55
2018,9,5,13,15,872.0,122.5,4.8,25.25,837.0,835.84,633.46
2018,9,5,13,30,868.0,121.0,4.9,25.0,819.0,861.88,653.35
2018,9,5,13,45,861.0,119.5,5.0,24.8,793.5,882.09,669.2
2018,9,5,14,0,854.0,118.0,5.1,24.6,768.0,898.85,682.87
2018,9,5,14,15,844.5,116.0,5.15,24.1,736.0,919.75,700.17
2018,9,5,14,30,835.0,114.0,5.2,23.6,704.0,927.06,708.18
2018,9,5,14,45,822.5,111.5,5.2,23.15,666.0,927.31,711.06
2018,9,5,15,0,810.0,109.0,5.2,22.7,628.0,923.89,711.59
2018,9,5,15,15,792.5,105.5,5.2,22.7,584.0,910.92,704.25
2018,9,5,15,30,775.0,102.0,5.2,22.7,540.0,894.46,694.57
2018,9,5,15,45,752.0,98.5,5.2,21.35,493.0,869.39,682.39
2018,9,5,16,0,729.0,95.0,5.2,20.0,446.0,847.46,672.26
2018,9,5,16,15,698.5,90.0,5.1,19.25,396.0,808.21,646.84
2018,9,5,16,30,668.0,85.0,5.0,18.5,346.0,766.77,619.19
2018,9,5,16,45,624.5,78.5,4.9,17.75,294.5,709.64,578.59
2018,9,5,17,0,581.0,72.0,4.8,17.0,243.0,651.56,535.62
2018,9,5,17,15,516.5,64.0,4.65,16.4,193.5,572.9,473.73
2018,9,5,17,30,452.0,56.0,4.5,15.8,144.0,495.26,409.64
2018,9,5,17,45,355.0,45.0,4.35,15.2,101.0,389.85,319.59
2018,9,5,18,0,258.0,34.0,4.2,14.6,58.0,292.77,222.3
2018,9,5,18,15,145.0,19.5,4.05,14.35,31.5,158.5,0.0
2018,9,5,18,30,32.0,5.0,3.9,14.1,5.0,4.27,0.0
2018,9,5,18,45,16.0,2.5,3.75,13.85,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,6,5,45,100.5,10.5,2.3,11.7,15.5,8.96,0.0
2018,9,6,6,0,201.0,21.0,2.5,12.1,31.0,17.67,0.0
2018,9,6,6,15,330.5,31.0,2.55,12.65,71.0,25.55,15.61
2018,9,6,6,30,460.0,41.0,2.6,13.2,111.0,33.4,23.71
2018,9,6,6,45,517.5,49.5,2.65,13.75,157.0,39.57,29.61
2018,9,6,7,0,575.0,58.0,2.7,14.3,203.0,45.6,35.16
2018,9,6,7,15,645.5,62.0,2.65,14.95,259.5,48.16,37.42
2018,9,6,7,30,716.0,66.0,2.6,15.6,316.0,55.32,43.62
2018,9,6,7,45,723.0,74.5,2.55,16.2,361.0,61.04,48.43
2018,9,6,8,0,730.0,83.0,2.5,16.8,406.0,66.43,52.87
2018,9,6,8,15,781.5,81.0,2.5,17.55,463.0,64.42,50.77
2018,9,6,8,30,833.0,79.0,2.5,18.3,520.0,62.76,49.01
2018,9,6,8,45,851.5,81.0,2.55,19.05,566.0,72.52,57.08
2018,9,6,9,0,870.0,83.0,2.6,19.8,612.0,73.94,57.93
2018,9,6,9,15,877.0,88.0,2.7,20.45,652.0,76.92,60.14
2018,9,6,9,30,884.0,93.0,2.8,21.1,692.0,114.38,65.47
2018,9,6,9,45,882.5,100.0,2.9,21.75,724.0,173.4,97.61
2018,9,6,10,0,881.0,107.0,3.0,22.4,756.0,232.17,141.33
2018,9,6,10,15,889.0,108.0,3.1,22.9,784.5,288.74,188.34
2018,9,6,10,30,897.0,109.0,3.2,23.4,813.0,345.58,237.45
2018,9,6,10,45,907.0,108.0,3.3,23.95,836.0,401.76,286.03
2018,9,6,11,0,917.0,107.0,3.4,24.5,859.0,457.92,333.76
2018,9,6,11,15,920.5,107.0,3.45,24.8,872.5,511.59,378.77
2018,9,6,11,30,924.0,107.0,3.5,25.1,886.0,564.13,421.64
2018,9,6,11,45,926.5,106.5,3.55,25.45,892.0,614.34,461.49
2018,9,6,12,0,929.0,106.0,3.6,25.8,898.0,662.86,498.99
2018,9,6,12,15,931.5,104.5,3.6,25.95,896.5,708.62,533.82
2018,9,6,12,30,934.0,103.0,3.6,26.1,895.0,752.2,566.33
2018,9,6,12,45,935.5,100.5,3.6,26.3,885.5,791.75,594.44
2018,9,6,13,0,937.0,98.0,3.6,26.5,876.0,828.57,619.42
2018,9,6,13,15,933.5,96.5,3.6,26.5,857.5,859.44,640.74
2018,9,6,13,30,930.0,95.0,3.6,26.5,839.0,887.0,659.86
2018,9,6,13,45,925.0,93.5,3.65,26.5,813.5,909.84,676.16
2018,9,6,14,0,920.0,92.0,3.7,26.5,788.0,929.12,690.23
2018,9,6,14,15,911.5,90.5,3.7,26.35,755.5,941.6,700.02
2018,9,6,14,30,903.0,89.0,3.7,26.2,723.0,950.33,707.52
2018,9,6,14,45,892.5,87.0,3.7,26.0,684.5,952.88,711.22
2018,9,6,15,0,882.0,85.0,3.7,25.8,646.0,951.72,712.64
2018,9,6,15,15,867.0,82.5,3.7,25.8,602.0,942.01,707.91
2018,9,6,15,30,852.0,80.0,3.7,25.8,558.0,928.77,700.95
2018,9,6,15,45,831.5,77.5,3.65,25.15,509.5,917.5,696.91
2018,9,6,16,0,811.0,75.0,3.6,24.5,461.0,892.49,683.3
2018,9,6,16,15,783.5,71.0,3.6,23.95,410.0,855.93,661.38
2018,9,6,16,30,756.0,67.0,3.6,23.4,359.0,816.83,637.05
2018,9,6,16,45,715.0,62.5,3.55,22.85,306.0,762.57,600.48
2018,9,6,17,0,674.0,58.0,3.5,22.3,253.0,706.94,561.24
2018,9,6,17,15,612.0,52.0,3.35,21.35,201.5,637.52,509.74
2018,9,6,17,30,550.0,46.0,3.2,20.4,150.0,563.15,451.09
2018,9,6,17,45,449.0,37.5,3.05,19.45,105.0,455.88,362.6
2018,9,6,18,0,348.0,29.0,2.9,18.5,60.0,354.32,256.58
2018,9,6,18,15,199.5,17.5,2.9,17.9,32.5,160.58,0.0
2018,9,6,18,30,51.0,6.0,2.9,17.3,5.0,0.0,0.0
2018,9,6,18,45,25.5,3.0,2.9,16.7,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,7,5,45,103.0,10.0,1.85,12.3,15.0,8.54,0.0
2018,9,7,6,0,206.0,20.0,2.0,12.8,30.0,16.83,0.0
2018,9,7,6,15,346.0,30.0,2.05,13.4,71.0,24.78,14.74
2018,9,7,6,30,486.0,40.0,2.1,14.0,112.0,32.72,23.01
2018,9,7,6,45,562.5,46.5,2.15,14.65,162.0,37.44,27.6
2018,9,7,7,0,639.0,53.0,2.2,15.3,212.0,45.92,35.29
2018,9,7,7,15,687.5,57.5,2.1,16.15,264.5,49.14,38.1
2018,9,7,7,30,736.0,62.0,2.0,17.0,317.0,52.37,40.78
2018,9,7,7,45,770.0,65.5,1.9,17.9,370.0,54.66,42.52
2018,9,7,8,0,804.0,69.0,1.8,18.8,423.0,56.92,44.2
2018,9,7,8,15,828.5,72.0,1.8,19.7,473.5,58.66,45.38
2018,9,7,8,30,853.0,75.0,1.8,20.6,524.0,68.65,53.6
2018,9,7,8,45,870.5,77.0,1.8,21.45,570.5,70.24,54.57
2018,9,7,9,0,888.0,79.0,1.8,22.3,617.0,71.72,55.46
2018,9,7,9,15,899.5,81.5,1.85,23.2,658.0,73.32,56.44
2018,9,7,9,30,911.0,84.0,1.9,24.1,699.0,108.85,60.22
2018,9,7,9,45,919.0,86.5,1.95,24.95,734.0,167.57,90.4
2018,9,7,10,0,927.0,89.0,2.0,25.8,769.0,227.02,133.2
2018,9,7,10,15,934.5,90.0,2.1,26.5,798.0,285.83,181.1
2018,9,7,10,30,942.0,91.0,2.2,27.2,827.0,344.81,230.98
2018,9,7,10,45,948.5,91.5,2.25,27.9,849.5,403.02,280.16
2018,9,7,11,0,955.0,92.0,2.3,28.6,872.0,460.82,327.96
2018,9,7,11,15,958.5,92.0,2.4,29.1,886.0,516.21,373.05
2018,9,7,11,30,962.0,92.0,2.5,29.6,900.0,570.37,415.85
2018,9,7,11,45,963.5,92.5,2.6,30.05,906.0,622.38,455.89
2018,9,7,12,0,965.0,93.0,2.7,30.5,912.0,672.55,493.47
2018,9,7,12,15,964.5,93.0,2.85,30.75,909.5,718.92,528.1
2018,9,7,12,30,964.0,93.0,3.0,31.0,907.0,762.83,560.33
2018,9,7,12,45,962.0,92.0,3.1,31.3,896.0,802.06,587.35
2018,9,7,13,0,960.0,91.0,3.2,31.6,885.0,838.31,611.46
2018,9,7,13,15,956.0,90.5,3.35,31.55,866.5,870.3,633.9
2018,9,7,13,30,952.0,90.0,3.5,31.5,848.0,898.93,654.23
2018,9,7,13,45,946.0,89.5,3.6,31.45,822.0,922.36,670.98
2018,9,7,14,0,940.0,89.0,3.7,31.4,796.0,942.17,685.52
2018,9,7,14,15,932.0,86.5,3.8,31.1,762.5,954.26,695.89
2018,9,7,14,30,924.0,84.0,3.9,30.8,729.0,962.48,703.97
2018,9,7,14,45,913.0,82.5,4.0,30.45,690.0,965.23,708.8
2018,9,7,15,0,902.0,81.0,4.1,30.1,651.0,964.19,711.34
2018,9,7,15,15,886.5,79.0,4.1,30.1,606.0,954.57,706.76
2018,9,7,15,30,871.0,77.0,4.1,30.1,561.0,941.37,699.95
2018,9,7,15,45,850.5,74.0,4.15,29.1,512.0,918.72,689.82
2018,9,7,16,0,830.0,71.0,4.2,28.1,463.0,903.3,684.53
2018,9,7,16,15,802.5,67.5,4.2,27.3,411.0,867.17,663.71
2018,9,7,16,30,775.0,64.0,4.2,26.5,359.0,828.48,640.48
2018,9,7,16,45,734.5,59.5,4.15,25.65,305.5,774.41,604.99
2018,9,7,17,0,694.0,55.0,4.1,24.8,252.0,718.95,566.69
2018,9,7,17,15,631.5,49.0,3.9,23.7,200.0,641.66,509.6
2018,9,7,17,30,569.0,43.0,3.7,22.6,148.0,564.9,449.28
2018,9,7,17,45,465.5,35.5,3.55,21.5,103.0,465.28,366.59
2018,9,7,18,0,362.0,28.0,3.4,20.4,58.0,360.33,249.47
2018,9,7,18,15,207.5,17.0,3.4,19.7,31.5,165.38,0.0
2018,9,7,18,30,53.0,6.0,3.4,19.0,5.0,0.0,0.0
2018,9,7,18,45,26.5,3.0,3.4,18.25,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.4,17.15,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,8,5,45,110.5,9.5,2.65,13.25,14.5,8.11,0.0
2018,9,8,6,0,221.0,19.0,2.9,13.7,29.0,15.99,0.0
2018,9,8,6,15,363.0,27.5,2.95,14.3,69.5,22.68,12.75
2018,9,8,6,30,505.0,36.0,3.0,14.9,110.0,29.47,20.03
2018,9,8,6,45,578.0,42.5,3.05,15.5,159.5,37.35,27.39
2018,9,8,7,0,651.0,49.0,3.1,16.1,209.0,42.61,32.23
2018,9,8,7,15,697.5,53.0,3.05,16.9,261.0,45.56,34.81
2018,9,8,7,30,744.0,57.0,3.0,17.7,313.0,48.53,37.28
2018,9,8,7,45,775.5,61.0,2.95,18.5,365.5,51.32,39.51
2018,9,8,8,0,807.0,65.0,2.9,19.3,418.0,54.05,41.62
2018,9,8,8,15,829.0,68.0,2.9,20.15,467.5,63.44,49.42
2018,9,8,8,30,851.0,71.0,2.9,21.0,517.0,65.93,51.2
2018,9,8,8,45,867.0,74.0,2.9,21.8,563.0,68.21,52.79
2018,9,8,9,0,883.0,77.0,2.9,22.6,609.0,70.36,54.27
2018,9,8,9,15,892.0,80.5,2.95,23.35,649.0,72.57,55.81
2018,9,8,9,30,901.0,84.0,3.0,24.1,689.0,106.91,59.63
2018,9,8,9,45,906.0,87.5,3.0,24.8,723.0,165.38,89.64
2018,9,8,10,0,911.0,91.0,3.0,25.5,757.0,224.27,132.27
2018,9,8,10,15,918.5,92.5,3.05,26.15,786.0,282.55,179.97
2018,9,8,10,30,926.0,94.0,3.1,26.8,815.0,341.03,229.77
2018,9,8,10,45,931.0,95.0,3.15,27.45,836.5,398.27,278.69
2018,9,8,11,0,936.0,96.0,3.2,28.1,858.0,454.96,326.21
2018,9,8,11,15,939.0,96.5,3.25,28.55,871.5,509.58,371.18
2018,9,8,11,30,942.0,97.0,3.3,29.0,885.0,562.97,413.86
2018,9,8,11,45,942.5,98.0,3.4,29.5,890.5,613.94,453.53
2018,9,8,12,0,943.0,99.0,3.5,30.0,896.0,663.04,490.71
2018,9,8,12,15,945.5,97.0,3.6,30.2,894.0,708.75,525.22
2018,9,8,12,30,948.0,95.0,3.7,30.4,892.0,752.19,557.45
2018,9,8,12,45,950.0,93.0,3.8,30.65,883.0,792.81,586.05
2018,9,8,13,0,952.0,91.0,3.9,30.9,874.0,830.71,611.71
2018,9,8,13,15,948.0,90.0,4.0,30.85,855.5,861.89,633.56
2018,9,8,13,30,944.0,89.0,4.1,30.8,837.0,889.7,653.26
2018,9,8,13,45,938.0,88.0,4.2,30.75,811.0,912.31,669.62
2018,9,8,14,0,932.0,87.0,4.3,30.7,785.0,931.29,683.73
2018,9,8,14,15,924.5,85.5,4.4,30.45,752.5,944.67,694.87
2018,9,8,14,30,917.0,84.0,4.5,30.2,720.0,954.3,703.73
2018,9,8,14,45,906.0,82.5,4.6,29.95,681.0,956.91,708.12
2018,9,8,15,0,895.0,81.0,4.7,29.7,642.0,955.77,710.38
2018,9,8,15,15,879.5,78.5,4.7,29.7,597.0,945.46,705.26
2018,9,8,15,30,864.0,76.0,4.7,29.7,552.0,931.56,697.88
2018,9,8,15,45,845.0,73.0,4.8,28.75,504.0,910.3,688.89
2018,9,8,16,0,826.0,70.0,4.9,27.8,456.0,896.24,684.73
2018,9,8,16,15,800.5,67.0,4.9,26.95,405.5,862.69,665.56
2018,9,8,16,30,775.0,64.0,4.9,26.1,355.0,826.55,643.92
2018,9,8,16,45,735.0,59.5,4.85,25.25,302.0,772.95,608.18
2018,9,8,17,0,695.0,55.0,4.8,24.4,249.0,717.93,569.56
2018,9,8,17,15,630.5,49.5,4.7,23.3,197.0,639.54,511.02
2018,9,8,17,30,566.0,44.0,4.6,22.2,145.0,570.77,456.0
2018,9,8,17,45,453.0,35.5,4.45,21.05,99.5,454.13,358.72
2018,9,8,18,0,340.0,27.0,4.3,19.9,54.0,337.9,222.12
2018,9,8,18,15,183.0,15.5,4.25,19.15,28.5,145.74,0.0
2018,9,8,18,30,26.0,4.0,4.2,18.4,3.0,0.0,0.0
2018,9,8,18,45,13.0,2.0,4.1,17.65,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,9,5,45,95.0,9.5,1.85,12.4,13.5,8.11,0.0
2018,9,9,6,0,190.0,19.0,2.0,12.8,27.0,16.22,0.0
2018,9,9,6,15,333.0,29.5,2.1,13.5,67.5,24.45,14.01
2018,9,9,6,30,476.0,40.0,2.2,14.2,108.0,32.82,22.98
2018,9,9,6,45,555.5,47.0,2.3,14.85,158.5,37.92,27.96
2018,9,9,7,0,635.0,54.0,2.4,15.5,209.0,43.05,32.7
2018,9,9,7,15,685.5,59.5,2.3,16.15,262.5,50.9,39.66
2018,9,9,7,30,736.0,65.0,2.2,16.8,316.0,54.89,43.04
2018,9,9,7,45,770.5,68.5,2.15,17.4,369.0,57.08,44.75
2018,9,9,8,0,805.0,72.0,2.1,18.0,422.0,59.27,46.41
2018,9,9,8,15,829.0,75.5,2.05,18.85,472.5,61.29,47.83
2018,9,9,8,30,853.0,79.0,2.0,19.7,523.0,63.25,49.18
2018,9,9,8,45,870.5,81.5,1.95,20.55,569.5,73.18,57.32
2018,9,9,9,0,888.0,84.0,1.9,21.4,616.0,74.94,58.42
2018,9,9,9,15,901.0,86.0,1.9,22.2,657.5,76.2,59.12
2018,9,9,9,30,914.0,88.0,1.9,23.0,699.0,108.71,61.68
2018,9,9,9,45,924.0,89.0,1.9,23.85,734.5,167.01,90.58
2018,9,9,10,0,934.0,90.0,1.9,24.7,770.0,226.2,132.8
2018,9,9,10,15,928.5,96.5,1.95,25.45,794.5,286.3,182.09
2018,9,9,10,30,923.0,103.0,2.0,26.2,819.0,345.24,232.21
2018,9,9,10,45,938.0,99.0,2.05,26.95,843.0,402.34,280.28
2018,9,9,11,0,953.0,95.0,2.1,27.7,867.0,459.74,327.66
