Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,11,15,922.5,87.5,1.55,26.45,694.5,422.67,301.9
2018,10,19,11,30,926.0,88.0,1.5,26.9,705.0,473.25,343.65
2018,10,19,11,45,926.5,88.0,1.5,27.35,707.0,520.4,381.8
2018,10,19,12,0,927.0,88.0,1.5,27.8,709.0,565.45,417.22
2018,10,19,12,15,923.5,88.5,1.45,28.0,702.5,606.48,448.83
2018,10,19,12,30,920.0,89.0,1.4,28.2,696.0,644.76,477.57
2018,10,19,12,45,913.5,89.5,1.35,28.45,681.5,678.28,502.13
2018,10,19,13,0,907.0,90.0,1.3,28.7,667.0,708.62,523.89
2018,10,19,13,15,900.0,88.5,1.25,28.7,645.0,733.26,541.93
2018,10,19,13,30,893.0,87.0,1.2,28.7,623.0,754.46,556.25
2018,10,19,13,45,883.0,85.5,1.2,28.75,594.5,769.92,567.14
2018,10,19,14,0,873.0,84.0,1.2,28.8,566.0,781.77,575.8
2018,10,19,14,15,858.0,81.5,1.15,28.65,530.5,792.28,583.6
2018,10,19,14,30,843.0,79.0,1.1,28.5,495.0,792.08,584.4
2018,10,19,14,45,822.5,76.0,1.1,28.35,454.0,783.09,580.18
2018,10,19,15,0,802.0,73.0,1.1,28.2,413.0,770.47,573.58
2018,10,19,15,15,772.0,70.0,1.1,28.2,368.0,746.59,558.9
2018,10,19,15,30,742.0,67.0,1.1,28.2,323.0,719.47,541.66
2018,10,19,15,45,699.0,62.0,0.95,27.25,275.0,676.36,512.94
2018,10,19,16,0,656.0,57.0,0.8,26.3,227.0,637.41,485.79
2018,10,19,16,15,589.5,51.0,0.9,25.2,179.5,571.4,439.98
2018,10,19,16,30,523.0,45.0,1.0,24.1,132.0,504.97,390.17
2018,10,19,16,45,394.0,35.0,1.05,23.0,88.0,387.04,295.82
2018,10,19,17,0,265.0,25.0,1.1,21.9,44.0,263.82,146.96
2018,10,19,17,15,143.0,14.0,1.15,21.1,23.0,112.53,0.0
2018,10,19,17,30,21.0,3.0,1.2,20.3,2.0,0.0,0.0
2018,10,19,17,45,10.5,1.5,1.25,19.55,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,20,6,15,60.5,6.5,1.15,11.4,8.0,0.0,0.0
2018,10,20,6,30,121.0,13.0,1.2,11.9,16.0,11.1,0.0
2018,10,20,6,45,266.5,24.5,1.2,12.4,50.0,20.46,6.14
2018,10,20,7,0,412.0,36.0,1.2,12.9,84.0,29.8,19.93
2018,10,20,7,15,501.0,43.5,1.3,13.55,129.5,35.39,25.62
2018,10,20,7,30,590.0,51.0,1.4,14.2,175.0,41.02,30.93
2018,10,20,7,45,645.5,56.0,1.45,14.9,223.0,44.45,34.08
2018,10,20,8,0,701.0,61.0,1.5,15.6,271.0,52.14,40.86
2018,10,20,8,15,737.5,65.0,1.35,16.4,318.0,54.89,43.12
2018,10,20,8,30,774.0,69.0,1.2,17.2,365.0,57.64,45.3
2018,10,20,8,45,800.0,71.5,1.05,18.05,408.0,59.1,46.3
2018,10,20,9,0,826.0,74.0,0.9,18.9,451.0,60.6,47.31
2018,10,20,9,15,844.5,76.5,0.8,19.9,489.5,62.0,48.19
2018,10,20,9,30,863.0,79.0,0.7,20.9,528.0,63.41,49.06
2018,10,20,9,45,877.0,80.5,0.65,21.9,560.5,92.05,55.68
2018,10,20,10,0,891.0,82.0,0.6,22.9,593.0,147.87,79.89
2018,10,20,10,15,900.0,82.5,0.65,23.7,618.0,203.13,117.4
2018,10,20,10,30,909.0,83.0,0.7,24.5,643.0,258.47,161.32
2018,10,20,10,45,915.0,84.0,0.75,25.35,661.0,313.27,207.25
2018,10,20,11,0,921.0,85.0,0.8,26.2,679.0,367.42,252.87
2018,10,20,11,15,924.5,85.5,0.9,26.7,689.5,419.34,296.72
2018,10,20,11,30,928.0,86.0,1.0,27.2,700.0,469.89,338.52
2018,10,20,11,45,929.0,86.0,1.1,27.75,702.0,517.24,376.82
2018,10,20,12,0,930.0,86.0,1.2,28.3,704.0,562.54,412.55
2018,10,20,12,15,928.0,85.5,1.3,28.5,697.5,603.47,444.87
2018,10,20,12,30,926.0,85.0,1.4,28.7,691.0,641.72,474.6
2018,10,20,12,45,921.5,84.5,1.5,28.85,677.0,675.58,500.82
2018,10,20,13,0,917.0,84.0,1.6,29.0,663.0,706.31,524.48
2018,10,20,13,15,910.5,83.0,1.65,28.95,641.5,731.92,544.37
2018,10,20,13,30,904.0,82.0,1.7,28.9,620.0,754.11,560.55
2018,10,20,13,45,894.5,80.0,1.8,28.85,591.5,769.47,572.62
2018,10,20,14,0,885.0,78.0,1.9,28.8,563.0,781.18,582.43
2018,10,20,14,15,870.5,76.5,1.95,28.6,528.0,785.93,587.65
2018,10,20,14,30,856.0,75.0,2.0,28.4,493.0,794.6,595.73
2018,10,20,14,45,836.0,72.0,2.05,28.15,452.0,786.09,592.24
2018,10,20,15,0,816.0,69.0,2.1,27.9,411.0,773.93,586.34
2018,10,20,15,15,786.5,65.5,2.1,27.9,365.5,749.92,571.06
2018,10,20,15,30,757.0,62.0,2.1,27.9,320.0,722.67,553.13
2018,10,20,15,45,714.5,58.0,1.85,26.75,272.5,681.33,525.17
2018,10,20,16,0,672.0,54.0,1.6,25.6,225.0,637.51,493.93
2018,10,20,16,15,605.0,48.0,1.5,24.25,177.0,577.25,449.84
2018,10,20,16,30,538.0,42.0,1.4,22.9,129.0,510.71,397.78
2018,10,20,16,45,422.5,34.0,1.35,21.55,87.5,405.73,310.57
2018,10,20,17,0,307.0,26.0,1.3,20.2,46.0,290.29,140.05
2018,10,20,17,15,164.0,14.5,1.35,19.45,24.0,127.15,0.0
2018,10,20,17,30,21.0,3.0,1.4,18.7,2.0,0.0,0.0
2018,10,20,17,45,10.5,1.5,1.45,17.95,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,21,6,15,66.0,6.5,1.1,10.05,7.5,0.0,0.0
2018,10,21,6,30,132.0,13.0,1.2,10.5,15.0,11.1,0.0
2018,10,21,6,45,284.5,23.5,1.3,10.95,49.0,19.67,4.26
2018,10,21,7,0,437.0,34.0,1.4,11.4,83.0,28.2,18.58
2018,10,21,7,15,518.5,41.0,1.5,12.0,127.5,33.44,24.02
2018,10,21,7,30,600.0,48.0,1.6,12.6,172.0,38.72,29.06
2018,10,21,7,45,645.5,54.5,1.7,13.25,219.0,47.19,36.76
2018,10,21,8,0,691.0,61.0,1.8,13.9,266.0,52.13,41.14
2018,10,21,8,15,734.5,64.0,1.75,14.55,313.5,54.12,42.77
2018,10,21,8,30,778.0,67.0,1.7,15.2,361.0,56.19,44.4
2018,10,21,8,45,810.5,68.5,1.7,15.9,406.0,57.03,44.91
2018,10,21,9,0,843.0,70.0,1.7,16.6,451.0,57.96,45.47
2018,10,21,9,15,856.0,73.5,1.6,17.25,488.5,60.1,47.09
2018,10,21,9,30,869.0,77.0,1.5,17.9,526.0,70.22,55.6
2018,10,21,9,45,875.5,81.5,1.45,18.6,557.0,90.69,56.58
2018,10,21,10,0,882.0,86.0,1.4,19.3,588.0,147.74,82.0
2018,10,21,10,15,891.0,87.0,1.35,19.9,613.0,202.89,119.94
2018,10,21,10,30,900.0,88.0,1.3,20.5,638.0,258.14,164.63
2018,10,21,10,45,905.0,89.0,1.3,21.1,655.5,312.25,211.17
2018,10,21,11,0,910.0,90.0,1.3,21.7,673.0,365.59,257.46
2018,10,21,11,15,912.5,90.5,1.35,22.2,682.5,416.64,301.61
2018,10,21,11,30,915.0,91.0,1.4,22.7,692.0,466.23,343.56
2018,10,21,11,45,915.5,91.0,1.45,23.2,694.0,512.79,382.08
2018,10,21,12,0,916.0,91.0,1.5,23.7,696.0,557.29,417.94
2018,10,21,12,15,912.5,91.5,1.6,24.1,689.5,597.8,450.35
2018,10,21,12,30,909.0,92.0,1.7,24.5,683.0,635.61,480.05
2018,10,21,12,45,902.0,92.5,1.8,24.9,668.5,668.39,505.54
2018,10,21,13,0,895.0,93.0,1.9,25.3,654.0,697.99,528.32
2018,10,21,13,15,887.5,91.5,2.1,25.45,632.0,721.93,548.06
2018,10,21,13,30,880.0,90.0,2.3,25.6,610.0,742.44,564.49
2018,10,21,13,45,869.0,88.0,2.45,25.75,581.0,762.69,580.0
2018,10,21,14,0,858.0,86.0,2.6,25.9,552.0,773.48,589.04
2018,10,21,14,15,843.0,84.0,2.75,25.65,517.0,777.46,594.45
2018,10,21,14,30,828.0,82.0,2.9,25.4,482.0,777.7,597.37
2018,10,21,14,45,806.5,78.5,3.05,25.15,441.0,767.26,592.78
2018,10,21,15,0,785.0,75.0,3.2,24.9,400.0,753.2,585.53
2018,10,21,15,15,753.5,71.5,3.2,24.9,355.0,727.58,568.41
2018,10,21,15,30,722.0,68.0,3.2,24.9,310.0,698.73,548.5
2018,10,21,15,45,677.5,63.0,3.3,23.6,263.0,660.79,524.04
2018,10,21,16,0,633.0,58.0,3.4,22.3,216.0,615.63,492.36
2018,10,21,16,15,562.5,51.0,3.35,21.15,169.0,545.86,438.67
2018,10,21,16,30,492.0,44.0,3.3,20.0,122.0,475.9,381.35
2018,10,21,16,45,365.0,34.5,3.2,18.85,81.0,361.59,282.28
2018,10,21,17,0,238.0,25.0,3.1,17.7,40.0,235.52,89.32
2018,10,21,17,15,119.0,12.5,3.1,16.9,20.0,93.54,0.0
2018,10,21,17,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,22,6,15,2.5,3.0,1.6,10.05,3.0,0.0,0.0
2018,10,22,6,30,5.0,6.0,1.8,10.6,6.0,5.12,0.0
2018,10,22,6,45,186.0,20.5,2.05,11.15,40.5,16.85,1.18
2018,10,22,7,0,367.0,35.0,2.3,11.7,75.0,28.96,19.04
2018,10,22,7,15,486.0,41.5,2.4,12.2,123.0,33.79,24.25
2018,10,22,7,30,605.0,48.0,2.5,12.7,171.0,38.82,29.09
2018,10,22,7,45,534.0,61.5,2.6,13.2,190.5,48.17,37.61
2018,10,22,8,0,463.0,75.0,2.7,13.7,210.0,56.9,45.41
2018,10,22,8,15,516.0,85.0,2.7,14.2,259.0,63.53,51.19
2018,10,22,8,30,569.0,95.0,2.7,14.7,308.0,70.0,56.72
2018,10,22,8,45,648.0,93.0,2.7,15.25,362.5,67.85,54.56
2018,10,22,9,0,727.0,91.0,2.7,15.8,417.0,66.16,52.82
2018,10,22,9,15,788.5,85.5,2.7,16.35,466.0,67.96,54.13
2018,10,22,9,30,850.0,80.0,2.7,16.9,515.0,64.09,50.52
2018,10,22,9,45,873.0,79.5,2.7,17.4,550.5,87.28,55.44
2018,10,22,10,0,896.0,79.0,2.7,17.9,586.0,142.09,78.0
2018,10,22,10,15,905.5,80.5,2.7,18.4,611.5,198.2,116.82
2018,10,22,10,30,915.0,82.0,2.7,18.9,637.0,254.49,163.01
2018,10,22,10,45,921.0,82.5,2.75,19.45,655.0,309.05,210.9
2018,10,22,11,0,927.0,83.0,2.8,20.0,673.0,362.91,258.85
2018,10,22,11,15,930.0,83.5,2.9,20.35,683.0,414.76,305.09
2018,10,22,11,30,933.0,84.0,3.0,20.7,693.0,465.17,349.24
2018,10,22,11,45,934.0,84.0,3.05,21.05,695.0,512.55,389.91
2018,10,22,12,0,935.0,84.0,3.1,21.4,697.0,557.88,427.88
2018,10,22,12,15,933.5,83.5,3.2,21.55,690.5,599.11,462.33
2018,10,22,12,30,932.0,83.0,3.3,21.7,684.0,637.7,494.05
2018,10,22,12,45,928.0,82.0,3.4,21.9,670.0,671.42,521.49
2018,10,22,13,0,924.0,81.0,3.5,22.1,656.0,702.02,546.19
2018,10,22,13,15,916.0,80.0,3.6,22.0,633.5,726.63,566.85
2018,10,22,13,30,908.0,79.0,3.7,21.9,611.0,747.73,583.66
2018,10,22,13,45,896.5,77.5,3.8,21.85,581.5,762.12,595.42
2018,10,22,14,0,885.0,76.0,3.9,21.8,552.0,772.81,604.71
2018,10,22,14,15,869.5,74.0,4.0,21.4,516.5,776.13,609.65
2018,10,22,14,30,854.0,72.0,4.1,21.0,481.0,775.76,612.07
2018,10,22,14,45,833.0,70.0,4.2,20.65,440.5,775.13,614.26
2018,10,22,15,0,812.0,68.0,4.3,20.3,400.0,763.45,608.28
2018,10,22,15,15,781.5,64.5,4.3,20.3,355.0,738.75,591.27
2018,10,22,15,30,751.0,61.0,4.3,20.3,310.0,710.85,571.39
2018,10,22,15,45,706.0,57.0,4.35,19.05,262.5,667.79,541.93
2018,10,22,16,0,661.0,53.0,4.4,17.8,215.0,622.28,508.73
2018,10,22,16,15,590.0,46.5,4.25,17.0,167.5,559.08,457.54
2018,10,22,16,30,519.0,40.0,4.1,16.2,120.0,489.62,398.17
2018,10,22,16,45,389.5,31.5,3.95,15.45,79.0,375.22,294.7
2018,10,22,17,0,260.0,23.0,3.8,14.7,38.0,246.6,57.42
2018,10,22,17,15,130.0,11.5,3.65,14.15,19.0,99.91,0.0
2018,10,22,17,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,23,6,15,37.0,4.5,1.4,9.95,5.0,0.0,0.0
2018,10,23,6,30,74.0,9.0,1.5,10.5,10.0,7.68,0.0
2018,10,23,6,45,223.5,21.5,1.55,11.05,42.0,17.92,0.0
2018,10,23,7,0,373.0,34.0,1.6,11.6,74.0,28.19,18.25
2018,10,23,7,15,373.0,45.5,1.75,12.15,103.0,36.82,26.89
2018,10,23,7,30,373.0,57.0,1.9,12.7,132.0,43.38,33.14
2018,10,23,7,45,390.5,72.5,2.05,13.25,169.0,54.17,42.94
2018,10,23,8,0,408.0,88.0,2.2,13.8,206.0,64.57,52.21
2018,10,23,8,15,341.5,113.5,2.25,14.15,223.5,80.61,66.33
2018,10,23,8,30,275.0,139.0,2.3,14.5,241.0,98.93,82.23
2018,10,23,8,45,345.5,146.5,2.3,14.9,290.0,104.25,86.55
2018,10,23,9,0,416.0,154.0,2.3,15.3,339.0,104.43,86.35
2018,10,23,9,15,560.5,134.5,2.4,15.6,406.0,93.46,76.51
2018,10,23,9,30,705.0,115.0,2.5,15.9,473.0,79.91,64.5
2018,10,23,9,45,501.0,165.0,2.6,16.15,427.5,117.55,86.52
2018,10,23,10,0,297.0,215.0,2.7,16.4,382.0,171.95,125.49
2018,10,23,10,15,244.5,241.5,2.85,16.6,383.0,204.26,151.42
2018,10,23,10,30,192.0,268.0,3.0,16.8,384.0,235.47,178.76
2018,10,23,10,45,300.5,259.5,3.1,17.0,446.5,271.38,204.37
2018,10,23,11,0,409.0,251.0,3.2,17.2,509.0,321.72,243.1
2018,10,23,11,15,494.0,225.0,3.3,17.2,541.5,361.22,275.48
2018,10,23,11,30,579.0,199.0,3.4,17.2,574.0,407.27,313.83
2018,10,23,11,45,625.0,184.5,3.45,17.2,590.5,453.53,352.83
2018,10,23,12,0,671.0,170.0,3.5,17.2,607.0,499.2,391.17
2018,10,23,12,15,504.5,218.5,3.55,17.2,545.5,481.75,380.15
2018,10,23,12,30,338.0,267.0,3.6,17.2,484.0,446.37,353.82
2018,10,23,12,45,412.5,235.5,3.6,17.2,494.5,492.64,391.9
2018,10,23,13,0,487.0,204.0,3.6,17.2,505.0,533.33,425.54
2018,10,23,13,15,680.0,145.5,3.45,17.4,550.0,636.34,506.92
2018,10,23,13,30,873.0,87.0,3.3,17.6,595.0,728.37,578.2
2018,10,23,13,45,873.0,82.5,3.2,17.85,569.5,747.33,591.42
2018,10,23,14,0,873.0,78.0,3.1,18.1,544.0,762.97,602.76
2018,10,23,14,15,730.0,103.0,2.9,18.2,475.0,709.08,563.17
2018,10,23,14,30,587.0,128.0,2.7,18.3,406.0,637.98,510.23
2018,10,23,14,45,667.0,100.5,2.55,18.4,390.5,680.55,543.43
2018,10,23,15,0,747.0,73.0,2.4,18.5,375.0,714.37,568.3
2018,10,23,15,15,741.0,66.0,2.4,18.5,337.0,705.08,562.33
2018,10,23,15,30,735.0,59.0,2.4,18.5,299.0,692.61,553.95
2018,10,23,15,45,700.0,55.0,2.25,18.15,255.0,657.8,528.02
2018,10,23,16,0,665.0,51.0,2.1,17.8,211.0,620.48,498.86
2018,10,23,16,15,595.0,45.0,1.9,16.85,164.0,551.41,444.23
2018,10,23,16,30,525.0,39.0,1.7,15.9,117.0,490.95,392.76
2018,10,23,16,45,393.5,30.5,1.5,14.95,76.5,375.6,288.51
2018,10,23,17,0,262.0,22.0,1.3,14.0,36.0,243.58,5.38
2018,10,23,17,15,131.0,11.0,1.4,13.55,18.0,99.73,0.0
2018,10,23,17,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,24,6,15,14.5,3.5,1.05,10.2,3.5,0.0,0.0
2018,10,24,6,30,29.0,7.0,1.0,10.6,7.0,5.97,0.0
2018,10,24,6,45,65.5,22.5,0.95,11.0,27.5,17.59,0.0
2018,10,24,7,0,102.0,38.0,0.9,11.4,48.0,29.31,19.04
2018,10,24,7,15,247.5,48.5,1.1,12.1,92.0,36.91,26.94
2018,10,24,7,30,393.0,59.0,1.3,12.8,136.0,47.0,36.32
2018,10,24,7,45,552.5,55.5,1.5,13.55,195.5,43.7,33.55
2018,10,24,8,0,712.0,52.0,1.7,14.3,255.0,45.01,34.72
2018,10,24,8,15,747.0,55.0,1.65,14.9,300.0,47.2,36.58
2018,10,24,8,30,782.0,58.0,1.6,15.5,345.0,49.41,38.39
2018,10,24,8,45,806.0,60.5,1.55,16.15,386.5,51.13,39.71
2018,10,24,9,0,830.0,63.0,1.5,16.8,428.0,59.74,47.03
2018,10,24,9,15,846.5,65.0,1.5,17.45,465.0,61.57,48.37
2018,10,24,9,30,863.0,67.0,1.5,18.1,502.0,63.33,49.65
2018,10,24,9,45,873.5,69.0,1.5,18.8,532.5,76.12,48.78
2018,10,24,10,0,884.0,71.0,1.5,19.5,563.0,131.13,70.01
2018,10,24,10,15,892.0,72.0,1.55,20.05,587.0,185.59,106.48
2018,10,24,10,30,900.0,73.0,1.6,20.6,611.0,240.05,150.38
2018,10,24,10,45,904.5,74.0,1.65,21.15,628.0,293.41,196.59
2018,10,24,11,0,909.0,75.0,1.7,21.7,645.0,345.95,242.83
2018,10,24,11,15,911.0,75.5,1.85,22.05,654.0,396.14,287.27
2018,10,24,11,30,913.0,76.0,2.0,22.4,663.0,444.83,329.68
2018,10,24,11,45,912.5,76.0,2.1,22.8,664.0,490.22,368.41
2018,10,24,12,0,912.0,76.0,2.2,23.2,665.0,533.45,404.46
2018,10,24,12,15,909.0,76.0,2.3,23.45,658.5,573.01,437.12
2018,10,24,12,30,906.0,76.0,2.4,23.7,652.0,609.9,467.06
2018,10,24,12,45,901.5,75.0,2.5,23.95,638.0,642.03,492.97
2018,10,24,13,0,897.0,74.0,2.6,24.2,624.0,671.09,516.2
2018,10,24,13,15,872.5,78.5,2.65,24.25,598.0,689.23,531.22
2018,10,24,13,30,848.0,83.0,2.7,24.3,572.0,703.32,542.71
2018,10,24,13,45,819.0,86.0,2.75,24.35,539.5,714.69,551.78
2018,10,24,14,0,790.0,89.0,2.8,24.4,507.0,716.48,554.16
2018,10,24,14,15,702.0,101.5,2.75,24.15,454.5,683.07,531.52
2018,10,24,14,30,614.0,114.0,2.7,23.9,402.0,641.74,503.11
2018,10,24,14,45,449.0,131.5,2.65,23.7,332.5,532.08,421.44
2018,10,24,15,0,284.0,149.0,2.6,23.5,263.0,410.48,327.99
2018,10,24,15,15,388.5,118.0,2.6,23.5,254.5,480.18,385.0
2018,10,24,15,30,493.0,87.0,2.6,23.5,246.0,536.18,429.67
2018,10,24,15,45,563.5,67.5,2.45,22.75,222.0,568.6,454.51
2018,10,24,16,0,634.0,48.0,2.3,22.0,198.0,589.93,469.63
2018,10,24,16,15,563.0,42.5,2.15,21.2,153.0,521.54,415.35
2018,10,24,16,30,492.0,37.0,2.0,20.4,108.0,461.48,364.41
2018,10,24,16,45,364.0,28.5,1.8,19.55,70.0,350.26,262.19
2018,10,24,17,0,236.0,20.0,1.6,18.7,32.0,220.41,0.0
2018,10,24,17,15,118.0,10.0,1.8,18.15,16.0,89.51,0.0
2018,10,24,17,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,25,6,15,44.5,4.5,1.05,11.4,5.0,0.0,0.0
2018,10,25,6,30,89.0,9.0,1.1,11.8,10.0,7.68,0.0
2018,10,25,6,45,242.5,20.0,1.1,12.15,40.0,16.76,0.0
2018,10,25,7,0,396.0,31.0,1.1,12.5,70.0,25.78,15.76
2018,10,25,7,15,478.5,38.0,1.2,13.1,111.5,31.03,21.62
2018,10,25,7,30,561.0,45.0,1.3,13.7,153.0,36.33,26.71
2018,10,25,7,45,435.5,68.0,1.4,14.3,165.5,53.19,41.87
2018,10,25,8,0,310.0,91.0,1.5,14.9,178.0,65.99,53.22
2018,10,25,8,15,461.0,89.5,1.55,15.7,244.0,65.51,52.63
2018,10,25,8,30,612.0,88.0,1.6,16.5,310.0,65.66,52.52
2018,10,25,8,45,709.0,79.5,1.65,17.3,366.0,59.29,46.66
2018,10,25,9,0,806.0,71.0,1.7,18.1,422.0,58.5,45.71
2018,10,25,9,15,833.0,70.5,1.85,18.95,461.0,57.91,44.92
2018,10,25,9,30,860.0,70.0,2.0,19.8,500.0,65.33,51.04
2018,10,25,9,45,873.5,71.0,2.1,20.65,531.0,75.43,49.28
2018,10,25,10,0,887.0,72.0,2.2,21.5,562.0,129.96,69.02
2018,10,25,10,15,896.0,73.5,2.25,22.15,587.0,185.05,105.3
2018,10,25,10,30,905.0,75.0,2.3,22.8,612.0,240.27,149.32
2018,10,25,10,45,911.0,75.5,2.35,23.5,629.5,293.86,195.33
2018,10,25,11,0,917.0,76.0,2.4,24.2,647.0,346.75,241.54
2018,10,25,11,15,920.5,76.5,2.4,24.6,657.0,397.85,286.22
2018,10,25,11,30,924.0,77.0,2.4,25.0,667.0,447.56,328.87
2018,10,25,11,45,925.0,77.0,2.4,25.4,669.0,494.12,368.02
2018,10,25,12,0,926.0,77.0,2.4,25.8,671.0,538.62,404.49
2018,10,25,12,15,923.0,77.0,2.4,26.05,664.5,578.75,436.99
2018,10,25,12,30,920.0,77.0,2.4,26.3,658.0,616.17,466.67
2018,10,25,12,45,914.5,77.0,2.45,26.55,644.0,649.21,492.73
2018,10,25,13,0,909.0,77.0,2.5,26.8,630.0,679.12,516.06
2018,10,25,13,15,902.0,76.0,2.5,26.9,608.5,703.74,535.36
2018,10,25,13,30,895.0,75.0,2.5,27.0,587.0,724.95,551.28
2018,10,25,13,45,885.5,73.5,2.5,27.1,559.0,740.34,562.6
2018,10,25,14,0,876.0,72.0,2.5,27.2,531.0,752.17,571.58
2018,10,25,14,15,861.0,70.5,2.5,27.05,496.5,756.25,575.86
2018,10,25,14,30,846.0,69.0,2.5,26.9,462.0,756.73,577.8
2018,10,25,14,45,824.5,66.0,2.55,26.8,421.5,754.22,577.89
2018,10,25,15,0,803.0,63.0,2.6,26.7,381.0,740.9,570.3
2018,10,25,15,15,772.0,60.0,2.6,26.7,336.5,716.64,554.2
2018,10,25,15,30,741.0,57.0,2.6,26.7,292.0,689.28,535.35
2018,10,25,15,45,695.0,53.0,2.15,25.6,245.5,645.97,503.9
2018,10,25,16,0,649.0,49.0,1.7,24.5,199.0,600.38,468.99
2018,10,25,16,15,575.0,43.5,1.65,23.2,153.5,529.52,415.48
2018,10,25,16,30,501.0,38.0,1.6,21.9,108.0,467.78,364.72
2018,10,25,16,45,357.0,28.5,1.55,20.65,68.5,343.87,251.56
2018,10,25,17,0,213.0,19.0,1.5,19.4,29.0,200.1,0.0
2018,10,25,17,15,106.5,9.5,1.65,18.75,14.5,80.84,0.0
2018,10,25,17,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,26,6,15,47.0,4.5,1.0,11.45,4.5,0.0,0.0
2018,10,26,6,30,94.0,9.0,1.0,11.9,9.0,7.68,0.0
2018,10,26,6,45,251.5,19.0,1.05,12.35,38.5,15.94,0.0
2018,10,26,7,0,409.0,29.0,1.1,12.8,68.0,24.12,14.13
2018,10,26,7,15,502.5,35.0,1.15,13.4,111.0,31.22,21.7
2018,10,26,7,30,596.0,41.0,1.2,14.0,154.0,36.25,26.57
2018,10,26,7,45,630.0,48.0,1.25,14.65,196.5,41.82,31.71
2018,10,26,8,0,664.0,55.0,1.3,15.3,239.0,47.25,36.56
2018,10,26,8,15,686.5,61.5,1.15,16.15,280.5,52.02,40.66
2018,10,26,8,30,709.0,68.0,1.0,17.0,322.0,56.64,44.53
2018,10,26,8,45,699.5,79.5,0.9,17.8,355.5,59.28,46.59
2018,10,26,9,0,690.0,91.0,0.8,18.6,389.0,66.23,52.34
2018,10,26,9,15,711.0,95.0,0.7,19.4,425.5,68.13,53.66
2018,10,26,9,30,732.0,99.0,0.6,20.2,462.0,70.04,54.97
2018,10,26,9,45,756.0,100.5,0.55,21.0,496.0,83.52,66.1
2018,10,26,10,0,780.0,102.0,0.5,21.8,530.0,133.68,75.89
2018,10,26,10,15,800.5,100.5,0.45,22.45,556.5,183.36,107.15
2018,10,26,10,30,821.0,99.0,0.4,23.1,583.0,234.56,146.24
2018,10,26,10,45,778.5,116.5,0.35,23.8,586.0,286.57,190.76
2018,10,26,11,0,736.0,134.0,0.3,24.5,589.0,329.52,228.19
2018,10,26,11,15,718.0,143.0,0.4,25.05,592.5,373.75,265.82
2018,10,26,11,30,700.0,152.0,0.5,25.6,596.0,415.26,300.43
2018,10,26,11,45,733.5,140.5,0.6,26.1,607.0,459.46,335.72
2018,10,26,12,0,767.0,129.0,0.7,26.6,618.0,504.34,370.91
2018,10,26,12,15,763.0,129.0,0.8,26.9,611.5,540.13,399.33
2018,10,26,12,30,759.0,129.0,0.9,27.2,605.0,573.5,425.49
2018,10,26,12,45,815.0,107.5,1.0,27.5,608.5,619.12,460.23
2018,10,26,13,0,871.0,86.0,1.1,27.8,612.0,660.9,492.03
2018,10,26,13,15,859.5,86.0,1.15,27.9,589.5,682.6,508.93
2018,10,26,13,30,848.0,86.0,1.2,28.0,567.0,706.28,526.97
2018,10,26,13,45,836.0,84.0,1.3,28.1,538.5,719.11,537.23
2018,10,26,14,0,824.0,82.0,1.4,28.2,510.0,728.32,545.13
2018,10,26,14,15,802.0,80.0,1.4,28.05,473.5,726.32,545.12
2018,10,26,14,30,780.0,78.0,1.4,27.9,437.0,720.56,542.72
2018,10,26,14,45,744.0,76.0,1.35,27.8,394.0,700.2,529.71
2018,10,26,15,0,708.0,74.0,1.3,27.7,351.0,676.26,514.17
2018,10,26,15,15,683.5,70.0,1.3,27.7,311.5,660.47,504.27
2018,10,26,15,30,659.0,66.0,1.3,27.7,272.0,638.02,489.06
2018,10,26,15,45,605.5,60.5,1.0,26.7,226.5,588.27,452.94
2018,10,26,16,0,552.0,55.0,0.7,25.7,181.0,536.9,414.05
2018,10,26,16,15,453.5,49.5,0.75,24.85,136.5,449.96,349.37
2018,10,26,16,30,355.0,44.0,0.8,24.0,92.0,362.94,280.32
2018,10,26,16,45,250.0,31.0,0.8,23.15,58.0,266.58,188.04
2018,10,26,17,0,145.0,18.0,0.8,22.3,24.0,117.16,0.0
2018,10,26,17,15,72.5,9.0,0.85,21.75,12.0,7.68,0.0
2018,10,26,17,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.95,20.65,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,27,6,15,25.5,3.0,1.3,12.7,3.0,0.0,0.0
2018,10,27,6,30,51.0,6.0,1.4,13.1,6.0,5.12,0.0
2018,10,27,6,45,194.0,18.5,1.5,13.45,34.0,15.48,0.0
2018,10,27,7,0,337.0,31.0,1.6,13.8,62.0,25.81,15.11
2018,10,27,7,15,443.5,38.5,1.75,14.4,105.0,31.48,21.75
2018,10,27,7,30,550.0,46.0,1.9,15.0,148.0,37.24,27.28
2018,10,27,7,45,611.0,51.0,2.0,15.55,194.0,40.76,30.61
2018,10,27,8,0,672.0,56.0,2.1,16.1,240.0,48.23,37.28
2018,10,27,8,15,686.5,63.0,2.0,16.85,279.5,53.34,41.69
2018,10,27,8,30,701.0,70.0,1.9,17.6,319.0,58.27,45.84
2018,10,27,8,45,747.0,70.5,1.85,18.3,364.5,58.28,45.62
2018,10,27,9,0,793.0,71.0,1.8,19.0,410.0,58.49,45.56
2018,10,27,9,15,810.5,74.0,1.8,19.65,447.0,60.3,46.88
2018,10,27,9,30,828.0,77.0,1.8,20.3,484.0,62.09,48.18
2018,10,27,9,45,806.0,88.5,1.8,21.0,505.5,74.07,58.16
2018,10,27,10,0,784.0,100.0,1.8,21.7,527.0,130.63,74.19
2018,10,27,10,15,820.0,94.5,1.8,22.25,558.5,179.45,104.18
2018,10,27,10,30,856.0,89.0,1.8,22.8,590.0,231.34,143.86
2018,10,27,10,45,867.0,88.5,1.85,23.35,608.5,288.39,191.88
2018,10,27,11,0,878.0,88.0,1.9,23.9,627.0,339.84,236.46
2018,10,27,11,15,871.5,91.5,1.95,24.35,633.5,388.09,278.83
2018,10,27,11,30,865.0,95.0,2.0,24.8,640.0,434.18,318.6
2018,10,27,11,45,874.0,93.0,2.05,25.3,644.5,480.14,356.92
2018,10,27,12,0,883.0,91.0,2.1,25.8,649.0,524.79,393.26
2018,10,27,12,15,892.0,86.5,2.15,26.05,646.0,565.56,426.31
2018,10,27,12,30,901.0,82.0,2.2,26.3,643.0,604.4,457.23
2018,10,27,12,45,871.5,89.0,2.25,26.55,621.5,629.16,477.2
2018,10,27,13,0,842.0,96.0,2.3,26.8,600.0,653.73,496.43
2018,10,27,13,15,852.5,89.0,2.4,26.75,584.0,682.92,519.99
2018,10,27,13,30,863.0,82.0,2.5,26.7,568.0,704.14,537.8
2018,10,27,13,45,848.0,80.5,2.6,26.65,538.0,720.88,551.0
2018,10,27,14,0,833.0,79.0,2.7,26.6,508.0,728.6,558.01
2018,10,27,14,15,804.0,79.0,2.75,26.35,470.0,723.78,556.49
2018,10,27,14,30,775.0,79.0,2.8,26.1,432.0,715.03,552.31
2018,10,27,14,45,710.0,83.0,2.9,25.85,384.0,683.07,531.6
2018,10,27,15,0,645.0,87.0,3.0,25.6,336.0,644.49,505.7
2018,10,27,15,15,626.0,79.0,3.0,25.6,297.0,624.19,491.85
2018,10,27,15,30,607.0,71.0,3.0,25.6,258.0,601.16,475.29
2018,10,27,15,45,509.0,67.5,3.1,24.45,207.0,519.49,415.73
2018,10,27,16,0,411.0,64.0,3.2,23.3,156.0,436.54,352.37
2018,10,27,16,15,348.5,53.0,3.1,22.35,118.0,367.84,296.52
2018,10,27,16,30,286.0,42.0,3.0,21.4,80.0,306.28,242.93
2018,10,27,16,45,195.5,29.0,2.85,20.4,50.0,222.77,155.88
2018,10,27,17,0,105.0,16.0,2.7,19.4,20.0,87.01,0.0
2018,10,27,17,15,52.5,8.0,2.85,18.8,10.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.1,17.55,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.15,16.6,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,28,6,15,6.0,1.5,2.3,12.75,1.5,0.0,0.0
2018,10,28,6,30,12.0,3.0,2.5,13.2,3.0,2.56,0.0
2018,10,28,6,45,94.0,17.0,2.7,13.7,25.0,14.51,0.0
2018,10,28,7,0,176.0,31.0,2.9,14.2,47.0,23.95,13.2
2018,10,28,7,15,291.5,38.5,3.05,14.8,83.5,30.97,21.19
2018,10,28,7,30,407.0,46.0,3.2,15.4,120.0,36.56,26.58
2018,10,28,7,45,426.0,61.0,3.35,16.05,158.0,47.73,36.67
2018,10,28,8,0,445.0,76.0,3.5,16.7,196.0,56.75,44.68
2018,10,28,8,15,589.5,69.5,3.55,17.25,258.5,53.1,41.4
2018,10,28,8,30,734.0,63.0,3.6,17.8,321.0,53.07,41.24
2018,10,28,8,45,780.0,62.5,3.65,18.4,366.5,52.56,40.6
2018,10,28,9,0,826.0,62.0,3.7,19.0,412.0,58.85,45.89
2018,10,28,9,15,811.0,71.5,3.7,19.45,440.5,58.55,45.42
2018,10,28,9,30,796.0,81.0,3.7,19.9,469.0,64.61,50.46
2018,10,28,9,45,667.5,110.5,3.7,20.4,450.0,78.38,62.04
2018,10,28,10,0,539.0,140.0,3.7,20.9,431.0,132.37,84.75
2018,10,28,10,15,575.0,146.5,3.75,21.25,469.5,177.58,114.06
2018,10,28,10,30,611.0,153.0,3.8,21.6,508.0,226.63,151.6
2018,10,28,10,45,610.5,159.0,3.8,21.95,522.5,270.01,188.69
2018,10,28,11,0,610.0,165.0,3.8,22.3,537.0,312.78,226.03
2018,10,28,11,15,747.0,125.0,3.9,22.45,587.5,365.04,268.07
2018,10,28,11,30,884.0,85.0,4.0,22.6,638.0,430.67,321.56
2018,10,28,11,45,893.0,82.5,4.05,22.8,642.0,476.66,361.53
2018,10,28,12,0,902.0,80.0,4.1,23.0,646.0,521.28,399.61
2018,10,28,12,15,896.5,80.5,4.15,23.0,638.5,559.46,432.34
2018,10,28,12,30,891.0,81.0,4.2,23.0,631.0,594.84,462.23
2018,10,28,12,45,881.5,82.0,4.3,23.05,616.0,625.39,487.94
2018,10,28,13,0,872.0,83.0,4.4,23.1,601.0,652.7,510.81
2018,10,28,13,15,863.0,82.0,4.45,22.95,579.5,674.94,530.01
2018,10,28,13,30,854.0,81.0,4.5,22.8,558.0,693.82,546.52
2018,10,28,13,45,764.0,100.5,4.5,22.7,511.0,679.47,536.7
2018,10,28,14,0,674.0,120.0,4.5,22.6,464.0,656.98,520.62
2018,10,28,14,15,637.5,118.5,4.5,22.3,426.0,643.27,512.41
2018,10,28,14,30,601.0,117.0,4.5,22.0,388.0,625.78,501.09
2018,10,28,14,45,429.0,128.0,4.5,21.7,312.5,506.01,409.15
2018,10,28,15,0,257.0,139.0,4.5,21.4,237.0,373.73,304.34
2018,10,28,15,15,269.0,124.5,4.5,21.4,216.5,371.24,303.83
2018,10,28,15,30,281.0,110.0,4.5,21.4,196.0,367.4,301.52
2018,10,28,15,45,238.5,94.5,4.4,20.45,159.0,318.27,262.13
2018,10,28,16,0,196.0,79.0,4.3,19.5,122.0,268.69,221.1
2018,10,28,16,15,172.0,62.5,4.15,18.95,93.5,231.52,188.87
2018,10,28,16,30,148.0,46.0,4.0,18.4,65.0,194.17,154.67
2018,10,28,16,45,94.5,30.0,3.85,17.85,40.0,133.89,89.4
2018,10,28,17,0,41.0,14.0,3.7,17.3,15.0,40.45,0.0
2018,10,28,17,15,20.5,7.0,3.6,16.9,7.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,6,15,15.0,2.0,1.8,10.5,2.0,0.0,0.0
2018,10,29,6,30,30.0,4.0,1.9,11.0,4.0,0.0,0.0
2018,10,29,6,45,71.5,17.5,2.0,11.5,22.5,14.94,0.0
2018,10,29,7,0,113.0,31.0,2.1,12.0,41.0,24.17,13.09
2018,10,29,7,15,170.5,46.0,2.3,12.5,71.5,35.54,25.33
2018,10,29,7,30,228.0,61.0,2.5,13.0,102.0,45.71,34.93
2018,10,29,7,45,251.5,77.5,2.7,13.5,134.5,58.51,46.62
2018,10,29,8,0,275.0,94.0,2.9,14.0,167.0,69.98,56.91
2018,10,29,8,15,316.5,107.0,3.0,14.3,205.5,76.54,62.72
2018,10,29,8,30,358.0,120.0,3.1,14.6,244.0,84.73,69.81
2018,10,29,8,45,245.0,146.0,3.25,14.9,235.5,102.87,85.53
2018,10,29,9,0,132.0,172.0,3.4,15.2,227.0,121.49,101.46
2018,10,29,9,15,146.5,188.0,3.6,15.45,254.5,131.42,109.72
2018,10,29,9,30,161.0,204.0,3.8,15.7,282.0,141.09,117.69
2018,10,29,9,45,145.0,221.5,4.0,16.0,295.0,151.02,125.83
