Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,13,0,957.0,82.0,3.8,21.5,606.0,670.45,524.86
2018,11,8,13,15,945.5,82.0,3.65,21.7,583.0,694.65,544.35
2018,11,8,13,30,934.0,82.0,3.5,21.9,560.0,715.2,560.74
2018,11,8,13,45,917.0,81.5,3.4,22.05,529.5,733.16,575.05
2018,11,8,14,0,900.0,81.0,3.3,22.2,499.0,742.3,582.49
2018,11,8,14,15,877.0,79.5,3.1,22.15,462.0,742.05,582.54
2018,11,8,14,30,854.0,78.0,2.9,22.1,425.0,737.76,579.68
2018,11,8,14,45,821.0,75.5,2.65,22.1,382.5,721.03,567.28
2018,11,8,15,0,788.0,73.0,2.4,22.1,340.0,700.41,551.8
2018,11,8,15,15,747.0,68.5,2.4,22.1,294.5,667.95,528.47
2018,11,8,15,30,706.0,64.0,2.4,22.1,249.0,639.52,507.14
2018,11,8,15,45,629.0,58.5,1.8,20.2,200.5,574.48,457.47
2018,11,8,16,0,552.0,53.0,1.2,18.3,152.0,507.55,403.6
2018,11,8,16,15,406.0,43.5,1.25,17.4,104.5,385.84,305.91
2018,11,8,16,30,260.0,34.0,1.3,16.5,57.0,271.2,196.97
2018,11,8,16,45,150.5,20.0,1.4,15.55,31.5,152.78,0.0
2018,11,8,17,0,41.0,6.0,1.5,14.6,6.0,32.22,0.0
2018,11,8,17,15,20.5,3.0,1.5,14.25,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,9,6,45,110.5,11.0,1.35,7.5,16.5,9.39,0.0
2018,11,9,7,0,221.0,22.0,1.3,7.8,33.0,18.75,0.0
2018,11,9,7,15,355.5,32.5,1.2,8.7,72.0,27.21,16.72
2018,11,9,7,30,490.0,43.0,1.1,9.6,111.0,35.64,25.9
2018,11,9,7,45,567.5,50.5,1.05,10.45,157.0,41.2,31.35
2018,11,9,8,0,645.0,58.0,1.0,11.3,203.0,46.77,36.57
2018,11,9,8,15,694.0,63.0,1.0,12.05,248.5,50.13,39.63
2018,11,9,8,30,743.0,68.0,1.0,12.8,294.0,58.33,46.88
2018,11,9,8,45,776.0,72.0,1.0,13.5,337.0,61.02,49.1
2018,11,9,9,0,809.0,76.0,1.0,14.2,380.0,63.74,51.28
2018,11,9,9,15,791.5,88.5,1.1,14.85,410.0,66.48,53.46
2018,11,9,9,30,774.0,101.0,1.2,15.5,440.0,74.19,59.95
2018,11,9,9,45,738.5,119.0,1.3,16.2,460.5,85.39,69.39
2018,11,9,10,0,703.0,137.0,1.4,16.9,481.0,121.0,80.29
2018,11,9,10,15,716.0,140.5,1.4,17.35,505.5,169.03,105.38
2018,11,9,10,30,729.0,144.0,1.4,17.8,530.0,218.06,140.73
2018,11,9,10,45,738.0,146.0,1.45,18.25,547.5,265.85,179.93
2018,11,9,11,0,747.0,148.0,1.5,18.7,565.0,313.71,221.04
2018,11,9,11,15,754.0,150.0,1.5,19.05,576.5,360.77,261.94
2018,11,9,11,30,761.0,152.0,1.5,19.4,588.0,407.24,301.9
2018,11,9,11,45,763.0,152.5,1.45,19.7,591.0,449.59,337.92
2018,11,9,12,0,765.0,153.0,1.4,20.0,594.0,490.39,371.8
2018,11,9,12,15,764.5,151.5,1.4,20.25,588.5,526.45,401.6
2018,11,9,12,30,764.0,150.0,1.4,20.5,583.0,560.32,429.05
2018,11,9,12,45,759.0,147.5,1.35,20.75,569.0,588.36,451.35
2018,11,9,13,0,754.0,145.0,1.3,21.0,555.0,613.57,471.07
2018,11,9,13,15,742.5,143.0,1.3,21.05,533.5,632.26,486.41
2018,11,9,13,30,731.0,141.0,1.3,21.1,512.0,647.6,499.15
2018,11,9,13,45,706.5,138.0,1.25,21.15,480.5,649.77,501.86
2018,11,9,14,0,682.0,135.0,1.2,21.2,449.0,648.01,501.69
2018,11,9,14,15,664.0,129.0,1.15,20.9,416.0,644.15,500.69
2018,11,9,14,30,646.0,123.0,1.1,20.6,383.0,636.8,497.02
2018,11,9,14,45,612.0,116.0,1.0,20.35,343.0,613.27,480.78
2018,11,9,15,0,578.0,109.0,0.9,20.1,303.0,586.23,461.65
2018,11,9,15,15,512.0,100.0,0.9,20.1,255.0,528.64,419.52
2018,11,9,15,30,446.0,91.0,0.9,20.1,207.0,472.32,376.95
2018,11,9,15,45,340.0,77.5,0.9,18.45,156.0,379.56,306.24
2018,11,9,16,0,234.0,64.0,0.9,16.8,105.0,287.09,232.27
2018,11,9,16,15,158.5,48.0,0.9,16.15,72.0,198.85,158.36
2018,11,9,16,30,83.0,32.0,0.9,15.5,39.0,127.28,89.02
2018,11,9,16,45,45.0,18.0,0.95,14.85,21.5,45.82,0.0
2018,11,9,17,0,7.0,4.0,1.0,14.2,4.0,3.41,0.0
2018,11,9,17,15,3.5,2.0,1.0,13.85,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.45,8.4,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,10,6,45,28.0,7.0,1.0,6.7,8.5,5.97,0.0
2018,11,10,7,0,56.0,14.0,1.1,6.5,17.0,11.24,0.0
2018,11,10,7,15,125.0,32.0,1.1,6.9,46.5,24.97,14.65
2018,11,10,7,30,194.0,50.0,1.1,7.3,76.0,37.95,28.13
2018,11,10,7,45,256.5,68.0,1.1,7.65,116.0,50.99,40.49
2018,11,10,8,0,319.0,86.0,1.1,8.0,156.0,63.71,52.35
2018,11,10,8,15,368.0,100.5,1.25,8.55,198.0,73.55,61.34
2018,11,10,8,30,417.0,115.0,1.4,9.1,240.0,83.16,69.93
2018,11,10,8,45,454.5,125.5,1.55,9.65,279.5,89.72,75.61
2018,11,10,9,0,492.0,136.0,1.7,10.2,319.0,96.16,81.08
2018,11,10,9,15,521.0,143.5,1.65,10.9,354.5,100.41,84.46
2018,11,10,9,30,550.0,151.0,1.6,11.6,390.0,104.61,87.76
2018,11,10,9,45,573.5,156.5,1.6,12.25,421.0,107.44,89.84
2018,11,10,10,0,597.0,162.0,1.6,12.9,452.0,129.99,92.21
2018,11,10,10,15,614.5,165.5,1.6,13.65,476.5,173.07,114.69
2018,11,10,10,30,632.0,169.0,1.6,14.4,501.0,217.57,146.59
2018,11,10,10,45,643.5,169.5,1.6,15.15,517.0,262.63,183.32
2018,11,10,11,0,655.0,170.0,1.6,15.9,533.0,305.27,219.81
2018,11,10,11,15,654.0,171.5,1.6,16.35,539.0,345.1,255.1
2018,11,10,11,30,653.0,173.0,1.6,16.8,545.0,383.74,289.06
2018,11,10,11,45,662.0,173.0,1.65,17.25,551.0,423.78,323.36
2018,11,10,12,0,671.0,173.0,1.7,17.7,557.0,463.12,356.41
2018,11,10,12,15,639.0,181.5,1.75,17.85,544.0,488.81,379.04
2018,11,10,12,30,607.0,190.0,1.8,18.0,531.0,506.61,395.12
2018,11,10,12,45,561.0,200.0,1.85,18.15,509.5,517.98,405.72
2018,11,10,13,0,515.0,210.0,1.9,18.3,488.0,524.73,412.35
2018,11,10,13,15,505.0,204.5,1.85,18.3,468.5,535.11,421.66
2018,11,10,13,30,495.0,199.0,1.8,18.3,449.0,542.92,428.83
2018,11,10,13,45,480.0,191.0,1.75,18.35,422.5,542.36,429.56
2018,11,10,14,0,465.0,183.0,1.7,18.4,396.0,539.03,428.15
2018,11,10,14,15,444.0,172.5,1.5,18.05,363.5,526.22,419.4
2018,11,10,14,30,423.0,162.0,1.3,17.7,331.0,510.67,408.39
2018,11,10,14,45,395.5,149.0,1.1,17.4,294.5,485.17,389.44
2018,11,10,15,0,368.0,136.0,0.9,17.1,258.0,443.83,358.28
2018,11,10,15,15,300.0,119.0,0.9,17.1,209.5,379.04,308.13
2018,11,10,15,30,232.0,102.0,0.9,17.1,161.0,312.68,255.25
2018,11,10,15,45,180.5,83.5,0.9,15.85,124.0,255.3,209.18
2018,11,10,16,0,129.0,65.0,0.9,14.6,87.0,197.24,160.65
2018,11,10,16,15,92.0,46.0,0.9,14.2,59.5,134.16,106.39
2018,11,10,16,30,55.0,27.0,0.9,13.8,32.0,81.88,54.74
2018,11,10,16,45,32.0,14.5,0.95,13.45,17.0,33.94,0.0
2018,11,10,17,0,9.0,2.0,1.0,13.1,2.0,1.71,0.0
2018,11,10,17,15,4.5,1.0,1.0,12.9,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.1,5.15,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.15,4.9,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.35,4.85,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,11,11,6,45,60.5,9.0,2.45,5.3,11.5,7.68,0.0
2018,11,11,7,0,121.0,18.0,2.5,5.5,23.0,15.36,0.0
2018,11,11,7,15,243.0,32.5,2.75,6.4,59.0,25.27,14.42
2018,11,11,7,30,365.0,47.0,3.0,7.3,95.0,39.03,28.94
2018,11,11,7,45,451.5,56.5,3.2,8.2,139.0,46.04,35.87
2018,11,11,8,0,538.0,66.0,3.4,9.1,183.0,53.04,42.45
2018,11,11,8,15,596.5,73.0,3.45,9.95,228.5,57.71,46.75
2018,11,11,8,30,655.0,80.0,3.5,10.8,274.0,62.39,50.88
2018,11,11,8,45,698.5,83.5,3.5,11.6,317.0,64.2,52.32
2018,11,11,9,0,742.0,87.0,3.5,12.4,360.0,66.11,53.79
2018,11,11,9,15,760.0,93.0,3.4,13.2,396.5,69.64,56.65
2018,11,11,9,30,778.0,99.0,3.3,14.0,433.0,73.11,59.41
2018,11,11,9,45,786.5,104.0,3.2,14.8,462.5,75.71,61.39
2018,11,11,10,0,795.0,109.0,3.1,15.6,492.0,100.42,64.19
2018,11,11,10,15,803.5,110.0,2.95,16.2,513.5,150.69,88.58
2018,11,11,10,30,812.0,111.0,2.8,16.8,535.0,201.19,124.76
2018,11,11,10,45,748.0,122.5,2.65,17.45,522.5,245.21,164.31
2018,11,11,11,0,684.0,134.0,2.5,18.1,510.0,282.0,199.6
2018,11,11,11,15,737.5,126.0,2.45,18.45,537.5,331.38,241.44
2018,11,11,11,30,791.0,118.0,2.4,18.8,565.0,384.26,286.18
2018,11,11,11,45,760.5,120.5,2.35,19.2,551.5,415.89,315.48
2018,11,11,12,0,730.0,123.0,2.3,19.6,538.0,443.17,340.4
2018,11,11,12,15,724.5,122.0,2.3,19.8,530.0,475.01,368.03
2018,11,11,12,30,719.0,121.0,2.3,20.0,522.0,504.41,393.08
2018,11,11,12,45,679.0,129.0,2.35,20.2,500.5,520.79,407.76
2018,11,11,13,0,639.0,137.0,2.4,20.4,479.0,532.5,418.42
2018,11,11,13,15,719.5,122.0,2.35,20.45,493.0,591.85,465.04
2018,11,11,13,30,800.0,107.0,2.3,20.5,507.0,652.26,511.59
2018,11,11,13,45,803.0,102.5,2.25,20.5,485.5,672.49,527.82
2018,11,11,14,0,806.0,98.0,2.2,20.5,464.0,689.78,542.01
2018,11,11,14,15,786.0,94.5,2.1,20.35,429.0,688.92,542.69
2018,11,11,14,30,766.0,91.0,2.0,20.2,394.0,684.4,540.54
2018,11,11,14,45,737.5,86.0,1.9,20.05,354.0,668.41,529.43
2018,11,11,15,0,709.0,81.0,1.8,19.9,314.0,648.96,515.54
2018,11,11,15,15,665.5,75.0,1.8,19.9,270.0,614.09,489.97
2018,11,11,15,30,622.0,69.0,1.8,19.9,226.0,576.3,461.19
2018,11,11,15,45,558.0,61.0,1.4,18.1,181.5,518.82,416.77
2018,11,11,16,0,494.0,53.0,1.0,16.3,137.0,459.54,368.38
2018,11,11,16,15,392.5,42.5,1.1,15.65,96.0,370.35,293.41
2018,11,11,16,30,291.0,32.0,1.2,15.0,55.0,278.16,189.09
2018,11,11,16,45,164.0,19.0,1.25,14.4,30.0,126.25,0.0
2018,11,11,17,0,37.0,6.0,1.3,13.8,5.0,0.0,0.0
2018,11,11,17,15,18.5,3.0,1.3,13.5,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.7,4.75,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,4.65,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,11,12,6,45,68.0,8.5,1.65,5.1,11.0,7.26,0.0
2018,11,12,7,0,136.0,17.0,1.6,5.3,22.0,14.51,0.0
2018,11,12,7,15,257.0,30.5,1.7,6.4,57.0,25.49,14.02
2018,11,12,7,30,378.0,44.0,1.8,7.5,92.0,36.49,26.61
2018,11,12,7,45,455.5,54.0,1.9,8.6,135.0,44.01,33.96
2018,11,12,8,0,533.0,64.0,2.0,9.7,178.0,51.44,40.91
2018,11,12,8,15,583.5,72.0,2.1,10.55,221.5,56.93,45.93
2018,11,12,8,30,634.0,80.0,2.2,11.4,265.0,62.35,50.73
2018,11,12,8,45,668.0,86.0,2.3,12.2,306.0,65.99,53.8
2018,11,12,9,0,702.0,92.0,2.4,13.0,347.0,69.6,56.77
2018,11,12,9,15,716.5,99.0,2.35,13.75,382.0,73.72,60.14
2018,11,12,9,30,731.0,106.0,2.3,14.5,417.0,77.77,63.4
2018,11,12,9,45,734.0,114.0,2.25,15.2,445.5,82.34,67.09
2018,11,12,10,0,737.0,122.0,2.2,15.9,474.0,105.46,70.53
2018,11,12,10,15,751.5,124.0,2.15,16.5,498.5,153.91,93.52
2018,11,12,10,30,766.0,126.0,2.1,17.1,523.0,203.41,128.28
2018,11,12,10,45,776.0,128.0,2.1,17.65,541.0,252.8,168.62
2018,11,12,11,0,786.0,130.0,2.1,18.2,559.0,302.27,211.31
2018,11,12,11,15,792.0,130.5,2.0,18.75,569.0,349.17,252.49
2018,11,12,11,30,798.0,131.0,1.9,19.3,579.0,395.23,292.52
2018,11,12,11,45,801.0,130.0,1.85,19.85,581.0,437.75,329.11
2018,11,12,12,0,804.0,129.0,1.8,20.4,583.0,478.67,363.47
2018,11,12,12,15,790.0,132.5,1.7,20.7,574.5,513.76,392.7
2018,11,12,12,30,776.0,136.0,1.6,21.0,566.0,545.75,418.63
2018,11,12,12,45,754.0,139.5,1.55,21.3,549.0,570.12,438.42
2018,11,12,13,0,732.0,143.0,1.5,21.6,532.0,590.71,454.86
2018,11,12,13,15,723.0,139.0,1.4,21.65,511.0,608.36,469.03
2018,11,12,13,30,714.0,135.0,1.3,21.7,490.0,622.82,480.56
2018,11,12,13,45,700.0,130.5,1.2,21.75,462.5,630.26,486.76
2018,11,12,14,0,686.0,126.0,1.1,21.8,435.0,634.27,490.34
2018,11,12,14,15,664.0,121.0,1.0,21.55,401.5,628.77,487.45
2018,11,12,14,30,642.0,116.0,0.9,21.3,368.0,619.72,481.88
2018,11,12,14,45,611.0,108.5,0.8,21.0,329.0,598.22,467.15
2018,11,12,15,0,580.0,101.0,0.7,20.7,290.0,573.38,449.61
2018,11,12,15,15,534.5,92.5,0.7,20.7,248.0,533.82,420.94
2018,11,12,15,30,489.0,84.0,0.7,20.7,206.0,490.56,388.45
2018,11,12,15,45,425.5,72.5,0.8,19.2,163.5,431.98,345.24
2018,11,12,16,0,362.0,61.0,0.9,17.7,121.0,373.0,298.77
2018,11,12,16,15,266.0,46.0,0.9,17.1,82.5,286.72,225.6
2018,11,12,16,30,170.0,31.0,0.9,16.5,44.0,197.29,127.74
2018,11,12,16,45,93.5,17.0,0.95,15.95,23.5,76.98,0.0
2018,11,12,17,0,17.0,3.0,1.0,15.4,3.0,0.0,0.0
2018,11,12,17,15,8.5,1.5,1.0,15.1,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,13,6,45,5.0,4.5,1.25,7.6,4.5,0.0,0.0
2018,11,13,7,0,10.0,9.0,1.2,7.6,9.0,7.68,0.0
2018,11,13,7,15,9.0,20.0,1.2,8.0,20.5,16.69,6.69
2018,11,13,7,30,8.0,31.0,1.2,8.4,32.0,25.57,16.86
2018,11,13,7,45,4.0,44.0,1.15,8.8,44.5,35.94,26.7
2018,11,13,8,0,0.0,57.0,1.1,9.2,57.0,46.22,36.29
2018,11,13,8,15,7.0,79.5,1.4,9.85,81.5,63.16,51.67
2018,11,13,8,30,14.0,102.0,1.7,10.5,106.0,79.72,66.49
2018,11,13,8,45,23.0,119.5,1.95,11.15,127.5,92.73,77.91
2018,11,13,9,0,32.0,137.0,2.2,11.8,149.0,101.88,85.73
2018,11,13,9,15,26.0,144.5,2.2,12.45,154.5,107.52,90.32
2018,11,13,9,30,20.0,152.0,2.2,13.1,160.0,117.61,98.75
2018,11,13,9,45,23.5,159.5,2.15,13.75,170.0,123.53,103.45
2018,11,13,10,0,27.0,167.0,2.1,14.4,180.0,125.1,99.31
2018,11,13,10,15,68.5,191.5,2.1,15.0,226.5,148.97,116.38
2018,11,13,10,30,110.0,216.0,2.1,15.6,273.0,174.97,134.84
2018,11,13,10,45,89.0,223.5,2.05,16.2,270.5,188.95,146.71
2018,11,13,11,0,68.0,231.0,2.0,16.8,268.0,197.54,154.38
2018,11,13,11,15,59.5,232.0,2.0,16.95,264.5,202.97,159.27
2018,11,13,11,30,51.0,233.0,2.0,17.1,261.0,207.29,163.19
2018,11,13,11,45,69.5,235.0,1.95,17.25,273.5,222.02,174.93
2018,11,13,12,0,88.0,237.0,1.9,17.4,286.0,238.32,188.08
2018,11,13,12,15,52.5,217.5,1.75,17.35,246.5,211.71,167.42
2018,11,13,12,30,17.0,198.0,1.6,17.3,207.0,175.75,138.83
2018,11,13,12,45,23.0,201.5,1.45,17.2,213.5,184.23,145.99
2018,11,13,13,0,29.0,205.0,1.3,17.1,220.0,201.49,160.07
2018,11,13,13,15,72.5,202.0,1.15,16.95,238.0,229.57,183.44
2018,11,13,13,30,116.0,199.0,1.0,16.8,256.0,271.33,217.52
2018,11,13,13,45,133.5,195.0,0.9,16.7,257.0,286.48,230.05
2018,11,13,14,0,151.0,191.0,0.8,16.6,258.0,302.27,243.19
2018,11,13,14,15,254.0,163.0,0.75,16.2,266.0,364.47,294.68
2018,11,13,14,30,357.0,135.0,0.7,15.8,274.0,429.65,347.36
2018,11,13,14,45,433.5,115.0,0.65,15.45,266.5,470.04,379.96
2018,11,13,15,0,510.0,95.0,0.6,15.1,259.0,508.53,410.78
2018,11,13,15,15,399.0,90.5,0.6,15.1,208.0,427.53,347.54
2018,11,13,15,30,288.0,86.0,0.6,15.1,157.0,345.27,282.15
2018,11,13,15,45,252.0,71.5,0.75,14.3,124.5,304.02,249.71
2018,11,13,16,0,216.0,57.0,0.9,13.5,92.0,262.13,214.42
2018,11,13,16,15,166.5,42.0,0.95,13.15,64.0,193.85,154.79
2018,11,13,16,30,117.0,27.0,1.0,12.8,36.0,151.98,95.07
2018,11,13,16,45,66.5,14.5,1.05,12.5,19.0,56.62,0.0
2018,11,13,17,0,16.0,2.0,1.1,12.2,2.0,0.0,0.0
2018,11,13,17,15,8.0,1.0,1.1,11.95,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,14,6,45,30.5,6.5,1.3,4.65,7.5,0.0,0.0
2018,11,14,7,0,61.0,13.0,1.3,4.7,15.0,11.1,0.0
2018,11,14,7,15,139.0,29.5,1.3,5.4,43.5,22.78,10.51
2018,11,14,7,30,217.0,46.0,1.3,6.1,72.0,35.18,25.41
2018,11,14,7,45,280.5,62.5,1.25,6.8,111.0,47.26,37.05
2018,11,14,8,0,344.0,79.0,1.2,7.5,150.0,59.07,48.12
2018,11,14,8,15,391.5,92.5,1.35,8.25,190.5,68.36,56.67
2018,11,14,8,30,439.0,106.0,1.5,9.0,231.0,77.45,64.81
2018,11,14,8,45,473.0,116.5,1.7,9.7,269.5,84.16,70.66
2018,11,14,9,0,507.0,127.0,1.9,10.4,308.0,90.72,76.26
2018,11,14,9,15,549.5,131.5,1.9,11.15,346.0,93.29,78.18
2018,11,14,9,30,592.0,136.0,1.9,11.9,384.0,95.89,80.1
2018,11,14,9,45,632.5,136.0,1.9,12.7,418.0,97.84,81.41
2018,11,14,10,0,673.0,136.0,1.9,13.5,452.0,109.76,78.25
2018,11,14,10,15,690.0,138.0,2.05,14.3,476.5,154.82,98.39
2018,11,14,10,30,707.0,140.0,2.2,15.1,501.0,201.32,130.37
2018,11,14,10,45,719.5,141.5,2.3,15.9,519.0,247.73,167.89
2018,11,14,11,0,732.0,143.0,2.4,16.7,537.0,294.59,208.15
2018,11,14,11,15,736.5,143.5,2.45,17.2,545.5,338.47,247.22
2018,11,14,11,30,741.0,144.0,2.5,17.7,554.0,381.49,285.41
2018,11,14,11,45,744.0,143.0,2.5,18.25,556.0,421.58,320.56
2018,11,14,12,0,747.0,142.0,2.5,18.8,558.0,460.21,353.76
2018,11,14,12,15,727.5,147.0,2.45,19.1,548.5,491.92,381.16
2018,11,14,12,30,708.0,152.0,2.4,19.4,539.0,520.23,405.12
2018,11,14,12,45,679.5,156.0,2.4,19.65,520.5,539.25,421.67
2018,11,14,13,0,651.0,160.0,2.4,19.9,502.0,554.16,434.64
2018,11,14,13,15,639.5,156.0,2.35,19.95,481.0,568.13,446.89
2018,11,14,13,30,628.0,152.0,2.3,20.0,460.0,578.99,456.57
2018,11,14,13,45,611.5,147.0,2.2,20.05,433.0,577.52,456.78
2018,11,14,14,0,595.0,142.0,2.1,20.1,406.0,578.11,458.3
2018,11,14,14,15,571.5,135.5,1.9,19.75,373.5,569.26,452.78
2018,11,14,14,30,548.0,129.0,1.7,19.4,341.0,557.42,444.78
2018,11,14,14,45,516.0,120.0,1.45,19.1,303.5,533.84,427.25
2018,11,14,15,0,484.0,111.0,1.2,18.8,266.0,507.62,407.23
2018,11,14,15,15,416.5,99.5,1.2,18.8,219.5,450.31,363.41
2018,11,14,15,30,349.0,88.0,1.2,18.8,173.0,391.22,316.91
2018,11,14,15,45,306.0,73.5,1.1,17.15,137.0,344.94,280.59
2018,11,14,16,0,263.0,59.0,1.0,15.5,101.0,298.01,241.62
2018,11,14,16,15,193.0,42.5,1.0,15.05,68.0,229.35,181.06
2018,11,14,16,30,123.0,26.0,1.0,14.6,35.0,152.9,90.2
2018,11,14,16,45,65.0,13.5,1.0,14.15,18.0,54.6,0.0
2018,11,14,17,0,7.0,1.0,1.0,13.7,1.0,0.0,0.0
2018,11,14,17,15,3.5,0.5,0.95,13.6,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,15,6,45,20.5,5.0,1.4,5.1,5.5,0.0,0.0
2018,11,15,7,0,41.0,10.0,1.4,5.0,11.0,8.54,0.0
2018,11,15,7,15,109.5,27.0,1.4,5.7,38.0,21.13,8.34
2018,11,15,7,30,178.0,44.0,1.4,6.4,65.0,33.57,23.84
2018,11,15,7,45,242.0,61.0,1.45,7.1,102.5,46.02,35.83
2018,11,15,8,0,306.0,78.0,1.5,7.8,140.0,58.17,47.21
2018,11,15,8,15,356.5,92.0,1.7,8.4,180.5,67.83,56.13
2018,11,15,8,30,407.0,106.0,1.9,9.0,221.0,77.27,64.65
2018,11,15,8,45,446.5,116.5,2.05,9.6,259.5,84.0,70.56
2018,11,15,9,0,486.0,127.0,2.2,10.2,298.0,90.61,76.24
2018,11,15,9,15,513.0,135.0,2.2,10.85,332.5,95.31,80.1
2018,11,15,9,30,540.0,143.0,2.2,11.5,367.0,99.95,83.85
2018,11,15,9,45,560.0,149.5,2.15,12.2,396.5,103.49,86.57
2018,11,15,10,0,580.0,156.0,2.1,12.9,426.0,116.81,86.78
2018,11,15,10,15,597.5,160.0,2.15,13.55,450.5,158.7,105.81
2018,11,15,10,30,615.0,164.0,2.2,14.2,475.0,202.06,135.55
2018,11,15,10,45,628.0,165.5,2.25,14.9,492.5,244.03,169.24
2018,11,15,11,0,641.0,167.0,2.3,15.6,510.0,289.44,207.9
2018,11,15,11,15,648.5,168.0,2.3,16.05,520.0,330.35,243.99
2018,11,15,11,30,656.0,169.0,2.3,16.5,530.0,370.91,279.7
2018,11,15,11,45,660.5,168.0,2.25,16.95,532.5,408.07,312.2
2018,11,15,12,0,665.0,167.0,2.2,17.4,535.0,444.11,343.11
2018,11,15,12,15,640.5,173.0,2.15,17.55,524.5,471.18,366.97
2018,11,15,12,30,616.0,179.0,2.1,17.7,514.0,490.72,384.41
2018,11,15,12,45,580.0,185.5,2.1,17.9,495.0,505.12,397.38
2018,11,15,13,0,544.0,192.0,2.1,18.1,476.0,515.51,406.81
2018,11,15,13,15,533.5,187.0,2.05,18.15,456.5,526.63,416.8
2018,11,15,13,30,523.0,182.0,2.0,18.2,437.0,535.13,424.59
2018,11,15,13,45,508.0,174.5,1.95,18.3,410.5,535.58,426.11
2018,11,15,14,0,493.0,167.0,1.9,18.4,384.0,533.24,425.42
2018,11,15,14,15,471.0,158.0,1.7,18.05,352.5,521.79,417.74
2018,11,15,14,30,449.0,149.0,1.5,17.7,321.0,507.6,407.74
2018,11,15,14,45,419.5,137.5,1.3,17.35,285.0,482.78,389.29
2018,11,15,15,0,390.0,126.0,1.1,17.0,249.0,455.55,368.52
2018,11,15,15,15,349.5,111.5,1.1,17.0,210.0,414.86,337.1
2018,11,15,15,30,309.0,97.0,1.1,17.0,171.0,359.2,293.19
2018,11,15,15,45,253.5,79.5,1.1,15.4,132.0,300.93,246.8
2018,11,15,16,0,198.0,62.0,1.1,13.8,93.0,242.03,197.7
2018,11,15,16,15,138.0,42.5,1.1,13.35,61.0,175.71,138.9
2018,11,15,16,30,78.0,23.0,1.1,12.9,29.0,100.27,54.5
2018,11,15,16,45,41.0,12.0,1.1,12.45,15.0,37.3,0.0
2018,11,15,17,0,4.0,1.0,1.1,12.0,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.1,11.8,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,16,6,45,27.0,5.5,1.3,4.0,6.0,0.0,0.0
2018,11,16,7,0,54.0,11.0,1.3,4.1,12.0,9.39,0.0
2018,11,16,7,15,140.5,26.5,1.35,4.95,40.0,20.53,6.76
2018,11,16,7,30,227.0,42.0,1.4,5.8,68.0,32.26,22.62
2018,11,16,7,45,299.5,56.5,1.5,6.65,106.5,43.0,33.13
2018,11,16,8,0,372.0,71.0,1.6,7.5,145.0,53.54,43.04
2018,11,16,8,15,425.5,82.0,1.7,8.15,185.5,61.25,50.22
2018,11,16,8,30,479.0,93.0,1.8,8.8,226.0,68.83,57.09
2018,11,16,8,45,518.5,101.0,1.9,9.45,265.0,74.09,61.7
2018,11,16,9,0,558.0,109.0,2.0,10.1,304.0,79.27,66.13
2018,11,16,9,15,566.5,120.5,1.95,10.85,336.0,86.36,72.16
2018,11,16,9,30,575.0,132.0,1.9,11.6,368.0,93.28,77.94
2018,11,16,9,45,569.0,145.0,1.9,12.35,393.0,100.83,84.2
2018,11,16,10,0,563.0,158.0,1.9,13.1,418.0,115.94,87.31
2018,11,16,10,15,580.5,162.0,1.9,13.75,442.0,156.86,105.26
2018,11,16,10,30,598.0,166.0,1.9,14.4,466.0,199.26,133.93
2018,11,16,10,45,611.0,167.5,1.9,15.0,483.0,240.32,166.62
2018,11,16,11,0,624.0,169.0,1.9,15.6,500.0,281.89,201.99
2018,11,16,11,15,632.0,169.0,1.85,16.05,509.5,324.33,239.0
2018,11,16,11,30,640.0,169.0,1.8,16.5,519.0,363.39,273.18
2018,11,16,11,45,644.5,168.0,1.75,16.95,521.5,399.76,304.83
2018,11,16,12,0,649.0,167.0,1.7,17.4,524.0,435.04,334.92
2018,11,16,12,15,656.5,162.5,1.65,17.7,520.5,467.42,362.28
2018,11,16,12,30,664.0,158.0,1.6,18.0,517.0,498.44,387.99
2018,11,16,12,45,672.0,151.5,1.5,18.3,507.0,526.34,410.6
2018,11,16,13,0,680.0,145.0,1.4,18.6,497.0,552.42,431.31
2018,11,16,13,15,670.5,141.0,1.35,18.7,477.0,568.3,444.61
2018,11,16,13,30,661.0,137.0,1.3,18.8,457.0,581.15,455.45
2018,11,16,13,45,646.5,133.0,1.2,18.95,431.0,587.67,460.97
2018,11,16,14,0,632.0,129.0,1.1,19.1,405.0,590.92,463.9
2018,11,16,14,15,609.0,123.0,1.0,18.95,372.5,583.12,459.06
2018,11,16,14,30,586.0,117.0,0.9,18.8,340.0,571.9,451.56
2018,11,16,14,45,554.5,109.5,0.75,18.65,303.0,545.59,432.26
2018,11,16,15,0,523.0,102.0,0.6,18.5,266.0,521.71,414.22
2018,11,16,15,15,477.5,92.0,0.6,18.5,225.5,482.37,384.89
2018,11,16,15,30,432.0,82.0,0.6,18.5,185.0,441.14,353.03
2018,11,16,15,45,360.0,69.5,0.6,17.3,143.5,376.43,302.79
2018,11,16,16,0,288.0,57.0,0.6,16.1,102.0,311.59,249.99
2018,11,16,16,15,179.0,41.0,0.6,15.75,66.0,216.89,168.66
2018,11,16,16,30,70.0,25.0,0.6,15.4,30.0,99.21,48.93
2018,11,16,16,45,39.0,13.0,0.6,15.05,15.5,36.74,0.0
2018,11,16,17,0,8.0,1.0,0.6,14.7,1.0,0.0,0.0
2018,11,16,17,15,4.0,0.5,0.6,14.45,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,17,6,45,32.0,5.5,0.75,6.5,6.0,0.0,0.0
2018,11,17,7,0,64.0,11.0,0.7,6.5,12.0,9.39,0.0
2018,11,17,7,15,163.5,25.5,0.75,6.95,40.5,19.82,4.78
2018,11,17,7,30,263.0,40.0,0.8,7.4,69.0,30.9,21.15
2018,11,17,7,45,342.0,52.5,0.8,7.85,108.0,40.26,30.5
2018,11,17,8,0,421.0,65.0,0.8,8.3,147.0,49.5,39.26
2018,11,17,8,15,477.5,74.0,0.85,8.85,188.0,58.65,47.73
2018,11,17,8,30,534.0,83.0,0.9,9.4,229.0,64.79,53.31
2018,11,17,8,45,574.0,89.5,0.95,10.0,268.5,68.7,56.72
2018,11,17,9,0,614.0,96.0,1.0,10.6,308.0,72.61,60.05
2018,11,17,9,15,659.0,97.5,0.95,11.4,346.5,72.76,59.89
2018,11,17,9,30,704.0,99.0,0.9,12.2,385.0,73.12,59.91
2018,11,17,9,45,746.0,96.0,0.9,13.05,419.5,70.4,57.2
2018,11,17,10,0,788.0,93.0,0.9,13.9,454.0,81.75,66.86
2018,11,17,10,15,800.5,95.0,0.9,14.5,478.0,131.17,76.41
2018,11,17,10,30,813.0,97.0,0.9,15.1,502.0,181.33,109.4
2018,11,17,10,45,821.0,98.5,0.85,15.75,519.5,230.76,148.74
2018,11,17,11,0,829.0,100.0,0.8,16.4,537.0,279.96,190.78
2018,11,17,11,15,833.5,100.5,0.75,16.8,546.5,326.87,232.06
2018,11,17,11,30,838.0,101.0,0.7,17.2,556.0,372.73,272.15
2018,11,17,11,45,838.5,101.0,0.65,17.6,557.5,415.37,308.96
2018,11,17,12,0,839.0,101.0,0.6,18.0,559.0,456.19,343.29
2018,11,17,12,15,806.5,111.0,0.65,18.2,547.5,488.96,371.73
2018,11,17,12,30,774.0,121.0,0.7,18.4,536.0,517.49,396.13
2018,11,17,12,45,728.0,132.0,0.7,18.55,515.0,536.05,412.14
2018,11,17,13,0,682.0,143.0,0.7,18.7,494.0,549.33,423.7
2018,11,17,13,15,671.5,140.0,0.7,18.7,474.0,565.6,437.6
2018,11,17,13,30,661.0,137.0,0.7,18.7,454.0,578.82,448.98
2018,11,17,13,45,645.5,132.0,0.75,18.75,427.5,583.76,454.64
2018,11,17,14,0,630.0,127.0,0.8,18.8,401.0,585.39,457.82
2018,11,17,14,15,607.0,121.5,0.85,18.6,368.5,578.11,454.74
2018,11,17,14,30,584.0,116.0,0.9,18.4,336.0,567.43,448.98
2018,11,17,14,45,552.0,108.5,0.9,18.15,299.5,540.86,430.85
2018,11,17,15,0,520.0,101.0,0.9,17.9,263.0,516.72,413.89
2018,11,17,15,15,474.0,91.5,0.9,17.9,223.0,477.8,384.42
2018,11,17,15,30,428.0,82.0,0.9,17.9,183.0,437.04,352.42
2018,11,17,15,45,365.0,70.0,0.9,16.35,143.5,379.72,307.74
2018,11,17,16,0,302.0,58.0,0.9,14.8,104.0,322.23,260.38
2018,11,17,16,15,218.5,42.0,1.0,14.0,69.5,245.65,192.58
2018,11,17,16,30,135.0,26.0,1.1,13.2,35.0,157.56,74.44
2018,11,17,16,45,70.5,13.5,1.15,12.4,18.0,57.7,0.0
2018,11,17,17,0,6.0,1.0,1.2,11.6,1.0,0.0,0.0
2018,11,17,17,15,3.0,0.5,1.2,11.2,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,18,6,45,23.5,5.5,0.8,6.6,6.0,0.0,0.0
2018,11,18,7,0,47.0,11.0,0.8,6.6,12.0,9.39,0.0
2018,11,18,7,15,134.0,27.0,0.8,6.95,39.5,20.93,3.36
2018,11,18,7,30,221.0,43.0,0.8,7.3,67.0,33.05,22.83
2018,11,18,7,45,298.0,57.5,0.85,7.7,105.5,43.8,33.6
2018,11,18,8,0,375.0,72.0,0.9,8.1,144.0,54.37,43.63
2018,11,18,8,15,434.0,82.0,0.85,8.45,184.5,61.41,50.28
2018,11,18,8,30,493.0,92.0,0.8,8.8,225.0,68.36,56.64
2018,11,18,8,45,537.0,99.0,0.75,9.2,264.5,73.01,60.77
2018,11,18,9,0,581.0,106.0,0.7,9.6,304.0,80.47,67.32
2018,11,18,9,15,618.0,110.0,0.7,10.25,341.0,82.17,68.55
2018,11,18,9,30,655.0,114.0,0.7,10.9,378.0,84.0,69.87
2018,11,18,9,45,686.5,114.0,0.7,11.5,409.5,82.9,68.6
2018,11,18,10,0,718.0,114.0,0.7,12.1,441.0,86.86,71.81
2018,11,18,10,15,735.5,115.5,0.85,12.75,465.5,133.41,81.7
2018,11,18,10,30,753.0,117.0,1.0,13.4,490.0,181.3,112.91
2018,11,18,10,45,766.5,118.0,1.15,14.1,508.5,229.18,150.92
2018,11,18,11,0,780.0,119.0,1.3,14.8,527.0,277.48,192.34
2018,11,18,11,15,787.0,119.0,1.4,15.3,537.0,323.29,233.15
2018,11,18,11,30,794.0,119.0,1.5,15.8,547.0,368.37,273.34
2018,11,18,11,45,797.5,117.5,1.55,16.3,549.0,409.85,310.11
2018,11,18,12,0,801.0,116.0,1.6,16.8,551.0,449.78,344.87
2018,11,18,12,15,771.5,124.5,1.55,17.1,540.0,482.04,372.97
2018,11,18,12,30,742.0,133.0,1.5,17.4,529.0,510.19,396.94
2018,11,18,12,45,699.5,142.5,1.45,17.7,508.5,528.17,412.45
2018,11,18,13,0,657.0,152.0,1.4,18.0,488.0,541.08,423.54
2018,11,18,13,15,646.0,147.5,1.25,18.1,467.0,555.05,434.97
2018,11,18,13,30,635.0,143.0,1.1,18.2,446.0,565.95,443.69
2018,11,18,13,45,621.5,139.0,1.0,18.35,421.5,572.63,449.24
2018,11,18,14,0,608.0,135.0,0.9,18.5,397.0,576.11,452.24
2018,11,18,14,15,578.0,126.5,0.75,18.35,360.0,556.08,437.98
2018,11,18,14,30,548.0,118.0,0.6,18.2,323.0,537.65,424.65
