Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,18,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.8,12.55,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.15,12.4,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.15,12.65,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.2,12.85,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.65,13.9,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.95,14.45,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.0,14.6,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,14.05,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.45,13.65,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.1,13.15,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.95,12.8,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.05,12.45,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.15,12.4,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.25,12.45,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.45,12.6,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.6,12.65,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,11,29,7,15,0.0,2.0,5.8,12.75,2.0,1.71,0.0
2018,11,29,7,30,0.0,4.0,5.9,12.8,4.0,3.28,0.0
2018,11,29,7,45,0.0,5.5,6.05,12.85,5.5,4.51,0.0
2018,11,29,8,0,0.0,7.0,6.2,12.9,7.0,5.74,0.0
2018,11,29,8,15,0.0,8.0,6.25,12.95,8.0,6.57,0.21
2018,11,29,8,30,0.0,9.0,6.3,13.0,9.0,7.39,0.99
2018,11,29,8,45,22.5,29.5,6.4,13.05,36.5,24.52,16.44
2018,11,29,9,0,45.0,50.0,6.5,13.1,64.0,40.43,30.75
2018,11,29,9,15,61.0,70.0,6.4,13.15,91.0,55.21,43.96
2018,11,29,9,30,77.0,90.0,6.3,13.2,118.0,69.41,56.56
2018,11,29,9,45,61.0,118.5,6.2,13.2,142.0,91.72,76.29
2018,11,29,10,0,45.0,147.0,6.1,13.2,166.0,110.12,92.41
2018,11,29,10,15,22.5,109.0,6.0,13.2,118.5,86.98,68.09
2018,11,29,10,30,0.0,71.0,5.9,13.2,71.0,58.89,44.68
2018,11,29,10,45,16.5,93.5,5.8,13.2,101.5,78.87,60.84
2018,11,29,11,0,33.0,116.0,5.7,13.2,132.0,101.09,78.86
2018,11,29,11,15,32.5,111.0,5.7,13.3,127.0,99.61,77.75
2018,11,29,11,30,32.0,106.0,5.7,13.4,122.0,97.79,76.41
2018,11,29,11,45,22.5,111.5,5.65,13.45,123.0,101.22,79.7
2018,11,29,12,0,13.0,117.0,5.6,13.5,124.0,102.12,80.73
2018,11,29,12,15,52.5,168.0,5.55,13.6,194.5,165.93,133.85
2018,11,29,12,30,92.0,219.0,5.5,13.7,265.0,233.81,190.09
2018,11,29,12,45,76.0,181.0,5.45,13.8,218.5,197.66,160.73
2018,11,29,13,0,60.0,143.0,5.4,13.9,172.0,158.58,128.69
2018,11,29,13,15,58.0,95.0,5.25,13.95,122.0,122.91,99.31
2018,11,29,13,30,56.0,47.0,5.1,14.0,72.0,77.91,61.73
2018,11,29,13,45,126.5,85.0,5.0,14.0,137.5,169.65,140.54
2018,11,29,14,0,197.0,123.0,4.9,14.0,203.0,261.94,218.7
2018,11,29,14,15,231.0,112.5,4.6,13.9,199.0,279.62,234.44
2018,11,29,14,30,265.0,102.0,4.3,13.8,195.0,297.13,250.08
2018,11,29,14,45,263.5,89.5,4.0,13.65,173.5,303.78,255.82
2018,11,29,15,0,262.0,77.0,3.7,13.5,152.0,293.14,247.3
2018,11,29,15,15,233.0,61.0,3.7,13.5,120.5,257.08,216.89
2018,11,29,15,30,204.0,45.0,3.7,13.5,89.0,218.42,183.62
2018,11,29,15,45,113.0,28.5,2.95,12.95,52.0,133.43,109.78
2018,11,29,16,0,22.0,12.0,2.2,12.4,15.0,27.63,18.09
2018,11,29,16,15,82.0,15.0,2.15,12.1,20.0,97.55,71.08
2018,11,29,16,30,142.0,18.0,2.1,11.8,25.0,137.81,0.0
2018,11,29,16,45,71.0,9.0,2.1,11.5,12.5,52.51,0.0
2018,11,29,17,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,30,6,45,9.0,0.5,1.5,7.3,0.5,0.0,0.0
2018,11,30,7,0,18.0,1.0,1.5,7.3,1.0,0.0,0.0
2018,11,30,7,15,21.0,11.5,1.7,7.95,12.5,9.82,0.0
2018,11,30,7,30,24.0,22.0,1.9,8.6,24.0,17.73,4.67
2018,11,30,7,45,28.5,38.5,2.1,9.3,42.0,30.52,20.64
2018,11,30,8,0,33.0,55.0,2.3,10.0,60.0,42.86,32.46
2018,11,30,8,15,47.0,72.0,2.45,10.4,81.5,55.36,44.09
2018,11,30,8,30,61.0,89.0,2.6,10.8,103.0,67.65,55.36
2018,11,30,8,45,137.5,102.0,2.8,11.2,141.5,76.05,62.98
2018,11,30,9,0,214.0,115.0,3.0,11.6,180.0,83.2,69.33
2018,11,30,9,15,364.5,111.0,3.0,12.0,237.0,79.04,65.48
2018,11,30,9,30,515.0,107.0,3.0,12.4,294.0,77.17,63.64
2018,11,30,9,45,672.0,88.0,3.0,12.75,353.5,65.28,52.9
2018,11,30,10,0,829.0,69.0,3.0,13.1,413.0,57.65,45.96
2018,11,30,10,15,819.5,74.5,3.0,13.4,431.5,86.19,51.02
2018,11,30,10,30,810.0,80.0,3.0,13.7,450.0,136.7,77.74
2018,11,30,10,45,827.0,80.0,2.95,14.0,470.0,184.95,112.72
2018,11,30,11,0,844.0,80.0,2.9,14.3,490.0,233.87,153.78
2018,11,30,11,15,861.5,78.0,2.95,14.45,504.0,281.59,196.52
2018,11,30,11,30,879.0,76.0,3.0,14.6,518.0,331.72,242.07
2018,11,30,11,45,878.5,77.0,3.0,14.75,521.0,375.08,282.53
2018,11,30,12,0,878.0,78.0,3.0,14.9,524.0,415.95,320.34
2018,11,30,12,15,879.0,76.5,3.0,14.95,519.5,454.27,355.42
2018,11,30,12,30,880.0,75.0,3.0,15.0,515.0,489.76,387.53
2018,11,30,12,45,878.5,73.0,3.05,15.05,503.5,521.15,415.88
2018,11,30,13,0,877.0,71.0,3.1,15.1,492.0,549.86,441.56
2018,11,30,13,15,867.5,69.5,3.05,15.1,472.0,571.83,461.34
2018,11,30,13,30,858.0,68.0,3.0,15.1,452.0,590.53,478.18
2018,11,30,13,45,845.0,66.0,2.9,15.05,426.0,607.57,493.19
2018,11,30,14,0,832.0,64.0,2.8,15.0,400.0,617.37,502.4
2018,11,30,14,15,812.0,62.0,2.7,14.85,368.5,619.19,505.37
2018,11,30,14,30,792.0,60.0,2.6,14.7,337.0,617.46,505.29
2018,11,30,14,45,763.0,57.5,2.5,14.55,300.5,605.65,496.99
2018,11,30,15,0,734.0,55.0,2.4,14.4,264.0,590.44,485.39
2018,11,30,15,15,689.5,51.0,2.4,14.4,224.0,559.67,460.77
2018,11,30,15,30,645.0,47.0,2.4,14.4,184.0,525.95,432.57
2018,11,30,15,45,575.0,41.5,1.85,13.2,143.5,470.63,385.51
2018,11,30,16,0,505.0,36.0,1.3,12.0,103.0,422.23,340.07
2018,11,30,16,15,375.5,28.0,1.3,11.4,67.5,324.8,241.46
2018,11,30,16,30,246.0,20.0,1.3,10.8,32.0,206.93,0.0
2018,11,30,16,45,123.0,10.0,1.3,10.25,16.0,86.02,0.0
2018,11,30,17,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,1,7,15,0.0,1.5,2.85,10.25,1.5,1.28,0.0
2018,12,1,7,30,0.0,3.0,3.0,10.6,3.0,2.46,0.0
2018,12,1,7,45,6.5,6.0,3.15,10.9,7.0,5.25,0.0
2018,12,1,8,0,13.0,9.0,3.3,11.2,11.0,7.82,1.28
2018,12,1,8,15,41.5,16.5,3.25,11.35,25.5,13.3,6.3
2018,12,1,8,30,70.0,24.0,3.2,11.5,40.0,19.17,11.68
2018,12,1,8,45,35.0,23.0,3.15,11.65,31.0,19.44,11.98
2018,12,1,9,0,0.0,22.0,3.1,11.8,22.0,18.12,10.79
2018,12,1,9,15,0.5,37.0,3.3,12.0,37.0,30.55,22.01
2018,12,1,9,30,1.0,52.0,3.5,12.2,52.0,43.03,33.19
2018,12,1,9,45,1.0,65.0,3.75,12.35,65.0,53.87,42.82
2018,12,1,10,0,1.0,78.0,4.0,12.5,78.0,64.65,52.32
2018,12,1,10,15,91.5,115.5,4.15,12.6,157.0,90.39,69.91
2018,12,1,10,30,182.0,153.0,4.3,12.7,236.0,131.39,98.88
2018,12,1,10,45,459.5,130.0,4.45,12.8,349.5,162.83,111.52
2018,12,1,11,0,737.0,107.0,4.6,12.9,463.0,228.77,155.29
2018,12,1,11,15,546.5,123.0,4.7,13.0,390.0,236.52,172.72
2018,12,1,11,30,356.0,139.0,4.8,13.1,317.0,222.38,170.55
2018,12,1,11,45,271.5,127.0,4.9,13.25,263.5,204.98,160.72
2018,12,1,12,0,187.0,115.0,5.0,13.4,210.0,174.08,138.34
2018,12,1,12,15,427.5,112.5,4.95,13.45,326.0,289.78,232.87
2018,12,1,12,30,668.0,110.0,4.9,13.5,442.0,424.05,342.36
2018,12,1,12,45,363.0,115.5,4.9,13.55,295.5,300.89,246.06
2018,12,1,13,0,58.0,121.0,4.9,13.6,149.0,136.91,110.59
2018,12,1,13,15,135.5,114.5,4.85,13.55,176.0,192.87,158.8
2018,12,1,13,30,213.0,108.0,4.8,13.5,203.0,238.42,198.29
2018,12,1,13,45,324.5,118.5,4.7,13.45,253.5,339.37,283.38
2018,12,1,14,0,436.0,129.0,4.6,13.4,304.0,432.43,360.83
2018,12,1,14,15,476.5,115.5,4.5,13.25,293.0,455.96,381.4
2018,12,1,14,30,517.0,102.0,4.4,13.1,282.0,478.28,401.06
2018,12,1,14,45,543.0,88.0,4.35,12.95,259.0,495.11,415.82
2018,12,1,15,0,569.0,74.0,4.3,12.8,236.0,503.82,423.7
2018,12,1,15,15,568.5,65.0,4.3,12.8,206.0,497.61,418.28
2018,12,1,15,30,568.0,56.0,4.3,12.8,176.0,488.98,409.65
2018,12,1,15,45,488.5,49.5,3.6,12.0,136.5,427.35,355.8
2018,12,1,16,0,409.0,43.0,2.9,11.2,97.0,364.05,298.16
2018,12,1,16,15,285.5,32.5,2.7,10.75,63.5,268.01,200.54
2018,12,1,16,30,162.0,22.0,2.5,10.3,30.0,156.9,0.0
2018,12,1,16,45,81.0,11.0,2.35,9.8,15.0,60.3,0.0
2018,12,1,17,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.65,4.9,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,2,6,45,13.5,1.5,0.6,4.85,1.0,0.0,0.0
2018,12,2,7,0,27.0,3.0,0.6,4.8,2.0,0.0,0.0
2018,12,2,7,15,184.5,13.5,0.6,5.1,24.0,11.52,0.0
2018,12,2,7,30,342.0,24.0,0.6,5.4,46.0,20.32,3.37
2018,12,2,7,45,455.5,31.0,0.6,5.7,83.5,25.81,16.69
2018,12,2,8,0,569.0,38.0,0.6,6.0,121.0,34.22,25.23
2018,12,2,8,15,634.0,42.5,0.55,6.45,162.5,37.85,28.93
2018,12,2,8,30,699.0,47.0,0.5,6.9,204.0,41.57,32.54
2018,12,2,8,45,739.5,49.5,0.45,7.4,243.5,43.47,34.35
2018,12,2,9,0,780.0,52.0,0.4,7.9,283.0,45.45,36.14
2018,12,2,9,15,804.5,55.0,0.45,8.35,319.0,47.74,38.13
2018,12,2,9,30,829.0,58.0,0.5,8.8,355.0,50.01,40.08
2018,12,2,9,45,845.5,60.5,0.55,9.25,385.5,51.81,41.56
2018,12,2,10,0,862.0,63.0,0.6,9.7,416.0,59.88,48.67
2018,12,2,10,15,875.0,64.0,0.7,10.05,441.0,81.88,49.6
2018,12,2,10,30,888.0,65.0,0.8,10.4,466.0,132.91,73.23
2018,12,2,10,45,896.5,66.0,0.9,10.7,484.0,183.65,109.44
2018,12,2,11,0,905.0,67.0,1.0,11.0,502.0,234.06,151.79
2018,12,2,11,15,910.0,67.0,1.1,11.3,512.5,282.25,195.29
2018,12,2,11,30,915.0,67.0,1.2,11.6,523.0,329.29,238.74
2018,12,2,11,45,917.0,67.5,1.25,11.95,526.5,374.45,280.38
2018,12,2,12,0,919.0,68.0,1.3,12.3,530.0,417.85,319.88
2018,12,2,12,15,917.5,67.5,1.4,12.45,525.5,456.87,355.58
2018,12,2,12,30,916.0,67.0,1.5,12.6,521.0,493.46,388.59
2018,12,2,12,45,912.0,66.0,1.55,12.75,509.0,525.74,417.35
2018,12,2,13,0,908.0,65.0,1.6,12.9,497.0,555.14,443.25
2018,12,2,13,15,899.0,64.0,1.6,12.8,477.5,578.81,464.39
2018,12,2,13,30,890.0,63.0,1.6,12.7,458.0,599.18,482.61
2018,12,2,13,45,875.0,62.0,1.55,12.65,432.0,612.6,494.8
2018,12,2,14,0,860.0,61.0,1.5,12.6,406.0,622.51,504.01
2018,12,2,14,15,831.5,60.5,1.35,12.3,372.0,626.02,507.57
2018,12,2,14,30,803.0,60.0,1.2,12.0,338.0,620.97,504.37
2018,12,2,14,45,626.5,72.5,1.05,11.7,275.0,532.35,435.87
2018,12,2,15,0,450.0,85.0,0.9,11.4,212.0,428.83,354.36
2018,12,2,15,15,403.0,76.0,0.9,11.4,177.0,391.56,325.04
2018,12,2,15,30,356.0,67.0,0.9,11.4,142.0,352.71,292.6
2018,12,2,15,45,277.0,56.5,0.9,10.6,107.0,289.29,239.34
2018,12,2,16,0,198.0,46.0,0.9,9.8,72.0,226.36,184.21
2018,12,2,16,15,145.5,32.0,0.95,9.4,47.0,177.15,130.65
2018,12,2,16,30,93.0,18.0,1.0,9.0,22.0,105.06,0.0
2018,12,2,16,45,46.5,9.0,1.05,8.6,11.0,36.85,0.0
2018,12,2,17,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,3,6,45,12.5,1.5,1.3,2.3,1.0,0.0,0.0
2018,12,3,7,0,25.0,3.0,1.3,2.3,2.0,0.0,0.0
2018,12,3,7,15,64.0,12.5,1.45,3.05,15.0,10.67,0.0
2018,12,3,7,30,103.0,22.0,1.6,3.8,28.0,17.04,0.27
2018,12,3,7,45,163.0,35.0,1.75,4.55,54.0,26.86,17.47
2018,12,3,8,0,223.0,48.0,1.9,5.3,80.0,36.49,27.22
2018,12,3,8,15,204.0,66.0,1.95,5.9,102.5,50.06,39.99
2018,12,3,8,30,185.0,84.0,2.0,6.5,125.0,62.37,51.44
2018,12,3,8,45,260.0,93.0,2.0,7.1,162.5,69.15,57.69
2018,12,3,9,0,335.0,102.0,2.0,7.7,200.0,73.6,61.67
2018,12,3,9,15,395.5,107.5,2.0,8.45,237.5,77.17,64.7
2018,12,3,9,30,456.0,113.0,2.0,9.2,275.0,80.78,67.7
2018,12,3,9,45,650.5,88.5,2.0,9.9,341.5,65.71,53.9
2018,12,3,10,0,845.0,64.0,2.0,10.6,408.0,54.19,43.35
2018,12,3,10,15,843.0,68.0,2.05,10.85,428.5,75.17,45.67
2018,12,3,10,30,841.0,72.0,2.1,11.1,449.0,126.24,69.95
2018,12,3,10,45,839.5,75.0,2.15,11.3,464.0,175.62,105.6
2018,12,3,11,0,838.0,78.0,2.2,11.5,479.0,223.88,146.68
2018,12,3,11,15,811.0,86.5,2.25,11.65,481.5,269.49,189.34
2018,12,3,11,30,784.0,95.0,2.3,11.8,484.0,311.44,229.51
2018,12,3,11,45,699.5,115.5,2.35,11.95,464.0,338.73,258.77
2018,12,3,12,0,615.0,136.0,2.4,12.1,444.0,360.43,282.06
2018,12,3,12,15,654.0,123.0,2.4,12.15,448.0,395.71,313.52
2018,12,3,12,30,693.0,110.0,2.4,12.2,452.0,431.63,345.22
2018,12,3,12,45,623.5,125.5,2.4,12.3,428.0,441.96,356.49
2018,12,3,13,0,554.0,141.0,2.4,12.4,404.0,440.56,357.8
2018,12,3,13,15,700.5,106.0,2.35,12.45,425.0,514.66,418.64
2018,12,3,13,30,847.0,71.0,2.3,12.5,446.0,584.55,475.44
2018,12,3,13,45,714.5,90.5,2.25,12.5,394.0,551.06,450.35
2018,12,3,14,0,582.0,110.0,2.2,12.5,342.0,507.42,417.09
2018,12,3,14,15,402.5,122.5,2.05,12.3,277.0,413.68,342.83
2018,12,3,14,30,223.0,135.0,1.9,12.1,212.0,306.71,255.43
2018,12,3,14,45,114.0,109.5,1.8,11.9,148.5,197.26,164.49
2018,12,3,15,0,5.0,84.0,1.7,11.7,85.0,78.13,61.79
2018,12,3,15,15,42.0,67.0,1.7,11.7,76.0,93.46,75.98
2018,12,3,15,30,79.0,50.0,1.7,11.7,67.0,111.18,91.6
2018,12,3,15,45,49.5,38.0,1.6,10.65,48.0,78.43,62.61
2018,12,3,16,0,20.0,26.0,1.5,9.6,29.0,36.04,25.28
2018,12,3,16,15,20.5,17.0,1.55,9.25,19.0,35.6,22.14
2018,12,3,16,30,21.0,8.0,1.6,8.9,9.0,28.02,0.0
2018,12,3,16,45,10.5,4.0,1.6,8.55,4.5,9.99,0.0
2018,12,3,17,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.3,6.15,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,4,7,15,0.0,3.0,2.8,6.35,3.0,2.56,0.0
2018,12,4,7,30,0.0,6.0,2.9,6.6,6.0,4.92,0.0
2018,12,4,7,45,0.0,9.0,3.05,6.9,9.0,7.39,0.6
2018,12,4,8,0,0.0,12.0,3.2,7.2,12.0,9.86,3.17
2018,12,4,8,15,0.0,15.0,3.2,7.65,15.0,12.33,5.55
2018,12,4,8,30,0.0,18.0,3.2,8.1,18.0,14.81,7.89
2018,12,4,8,45,0.0,34.5,3.25,8.6,34.5,28.47,20.41
2018,12,4,9,0,0.0,51.0,3.3,9.1,51.0,42.19,32.9
2018,12,4,9,15,6.0,79.0,3.35,9.75,81.0,64.38,52.89
2018,12,4,9,30,12.0,107.0,3.4,10.4,111.0,85.05,71.26
2018,12,4,9,45,11.0,109.5,3.45,11.0,113.5,87.45,73.12
2018,12,4,10,0,10.0,112.0,3.5,11.6,116.0,89.74,74.88
2018,12,4,10,15,5.0,88.0,3.5,12.0,90.0,72.56,56.61
2018,12,4,10,30,0.0,64.0,3.5,12.4,64.0,53.04,39.89
2018,12,4,10,45,0.0,67.5,3.45,12.8,67.5,55.97,42.28
2018,12,4,11,0,0.0,71.0,3.4,13.2,71.0,58.89,44.65
2018,12,4,11,15,0.0,73.5,3.25,13.45,73.5,60.99,46.34
2018,12,4,11,30,0.0,76.0,3.1,13.7,76.0,63.08,48.03
2018,12,4,11,45,2.0,91.5,3.0,13.9,92.5,76.61,59.33
2018,12,4,12,0,4.0,107.0,2.9,14.1,109.0,90.29,70.73
2018,12,4,12,15,9.0,142.5,2.65,14.15,147.0,122.37,97.46
2018,12,4,12,30,14.0,178.0,2.4,14.2,185.0,156.0,125.27
2018,12,4,12,45,12.5,173.0,2.15,14.2,179.0,152.73,122.6
2018,12,4,13,0,11.0,168.0,1.9,14.2,173.0,149.27,119.85
2018,12,4,13,15,8.5,160.0,1.75,14.05,164.0,142.35,114.32
2018,12,4,13,30,6.0,152.0,1.6,13.9,155.0,135.18,108.56
2018,12,4,13,45,4.0,132.0,1.45,13.75,134.0,116.62,93.29
2018,12,4,14,0,2.0,112.0,1.3,13.6,113.0,97.62,77.54
2018,12,4,14,15,1.0,98.5,1.4,13.2,99.0,85.14,67.26
2018,12,4,14,30,0.0,85.0,1.5,12.8,85.0,72.47,56.68
2018,12,4,14,45,0.0,74.0,1.55,12.35,74.0,62.74,48.51
2018,12,4,15,0,0.0,63.0,1.6,11.9,63.0,52.9,40.15
2018,12,4,15,15,0.0,53.5,1.6,11.9,53.5,44.47,32.82
2018,12,4,15,30,0.0,44.0,1.6,11.9,44.0,36.4,25.71
2018,12,4,15,45,0.0,34.5,1.55,11.0,34.5,28.5,18.77
2018,12,4,16,0,0.0,25.0,1.5,10.1,25.0,20.63,11.73
2018,12,4,16,15,10.5,17.0,1.55,9.75,17.5,21.23,10.82
2018,12,4,16,30,21.0,9.0,1.6,9.4,10.0,24.11,0.0
2018,12,4,16,45,10.5,4.5,1.6,9.05,5.0,10.4,0.0
2018,12,4,17,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,5,7,15,19.0,3.0,2.5,8.3,4.0,2.56,0.0
2018,12,5,7,30,38.0,6.0,2.6,8.4,8.0,4.66,0.0
2018,12,5,7,45,43.5,7.5,2.65,8.55,12.0,5.78,0.0
2018,12,5,8,0,49.0,9.0,2.7,8.7,16.0,6.87,0.45
2018,12,5,8,15,24.5,10.5,2.7,8.9,14.0,8.53,2.06
2018,12,5,8,30,0.0,12.0,2.7,9.1,12.0,9.86,3.33
2018,12,5,8,45,0.0,17.5,2.75,9.3,17.5,14.4,7.51
2018,12,5,9,0,0.0,23.0,2.8,9.5,23.0,18.95,11.68
2018,12,5,9,15,8.0,49.0,2.75,9.9,52.0,40.6,31.36
2018,12,5,9,30,16.0,75.0,2.7,10.3,81.0,60.7,49.43
2018,12,5,9,45,38.0,116.5,2.7,10.65,131.5,89.78,75.32
2018,12,5,10,0,60.0,158.0,2.7,11.0,182.0,116.24,98.54
2018,12,5,10,15,37.5,158.0,2.65,11.4,173.5,118.19,95.02
2018,12,5,10,30,15.0,158.0,2.6,11.8,165.0,125.07,100.45
2018,12,5,10,45,19.0,152.5,2.6,12.2,161.5,124.06,99.03
2018,12,5,11,0,23.0,147.0,2.6,12.6,158.0,121.54,96.52
2018,12,5,11,15,112.5,179.0,2.55,12.85,234.0,169.42,132.85
2018,12,5,11,30,202.0,211.0,2.5,13.1,310.0,227.91,178.52
2018,12,5,11,45,163.5,216.5,2.4,13.4,297.0,233.51,185.02
2018,12,5,12,0,125.0,222.0,2.3,13.7,284.0,235.6,188.22
2018,12,5,12,15,115.0,219.0,2.2,13.85,275.5,238.97,191.75
2018,12,5,12,30,105.0,216.0,2.1,14.0,267.0,235.15,189.3
2018,12,5,12,45,91.5,201.5,2.0,14.1,245.5,222.7,179.78
2018,12,5,13,0,78.0,187.0,1.9,14.2,224.0,208.33,168.55
2018,12,5,13,15,57.5,175.5,1.85,14.15,202.0,191.36,155.04
2018,12,5,13,30,37.0,164.0,1.8,14.1,180.0,172.66,139.86
2018,12,5,13,45,104.5,160.5,1.75,14.05,202.5,224.39,183.77
2018,12,5,14,0,172.0,157.0,1.7,14.0,225.0,269.34,221.8
2018,12,5,14,15,126.5,131.5,1.6,13.75,179.5,218.98,180.65
2018,12,5,14,30,81.0,106.0,1.5,13.5,134.0,165.54,136.37
2018,12,5,14,45,134.5,97.0,1.45,13.3,137.5,195.07,162.59
2018,12,5,15,0,188.0,88.0,1.4,13.1,141.0,238.15,199.26
2018,12,5,15,15,218.5,81.0,1.4,13.1,133.5,255.63,213.69
2018,12,5,15,30,249.0,74.0,1.4,13.1,126.0,273.21,227.41
2018,12,5,15,45,212.5,60.0,1.25,12.25,97.5,234.8,193.97
2018,12,5,16,0,176.0,46.0,1.1,11.4,69.0,195.92,158.78
2018,12,5,16,15,126.0,32.0,1.15,11.0,45.0,148.45,107.67
2018,12,5,16,30,76.0,18.0,1.2,10.6,21.0,83.65,0.0
2018,12,5,16,45,38.0,9.0,1.25,10.2,10.5,31.39,0.0
2018,12,5,17,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,6,7,15,84.0,8.5,1.7,6.35,13.0,7.26,0.0
2018,12,6,7,30,168.0,17.0,2.0,6.8,26.0,13.91,0.0
2018,12,6,7,45,326.5,27.0,2.3,7.3,64.5,22.16,12.73
2018,12,6,8,0,485.0,37.0,2.6,7.8,103.0,30.44,21.41
2018,12,6,8,15,554.5,43.0,2.6,8.25,142.5,34.98,25.94
2018,12,6,8,30,624.0,49.0,2.6,8.7,182.0,43.06,33.5
2018,12,6,8,45,669.0,52.0,2.6,9.15,220.5,45.24,35.59
2018,12,6,9,0,714.0,55.0,2.6,9.6,259.0,47.52,37.66
2018,12,6,9,15,744.5,58.0,2.6,10.15,294.5,49.73,39.58
2018,12,6,9,30,775.0,61.0,2.6,10.7,330.0,51.96,41.48
2018,12,6,9,45,798.0,62.5,2.55,11.25,361.0,52.96,42.23
2018,12,6,10,0,821.0,64.0,2.5,11.8,392.0,54.01,43.01
2018,12,6,10,15,834.0,65.5,2.4,12.25,416.5,66.24,42.54
2018,12,6,10,30,847.0,67.0,2.3,12.7,441.0,115.94,62.42
2018,12,6,10,45,855.5,68.5,2.25,13.15,459.0,170.48,100.28
2018,12,6,11,0,864.0,70.0,2.2,13.6,477.0,219.19,140.19
2018,12,6,11,15,869.0,70.5,2.15,13.9,488.0,265.83,181.83
2018,12,6,11,30,874.0,71.0,2.1,14.2,499.0,311.44,223.71
2018,12,6,11,45,875.0,71.0,2.05,14.5,502.0,354.11,263.26
2018,12,6,12,0,876.0,71.0,2.0,14.8,505.0,395.0,300.74
2018,12,6,12,15,874.5,70.5,2.0,14.9,501.0,432.47,335.07
2018,12,6,12,30,873.0,70.0,2.0,15.0,497.0,467.63,366.77
2018,12,6,12,45,868.0,70.0,2.0,15.15,486.0,499.19,394.85
2018,12,6,13,0,863.0,70.0,2.0,15.3,475.0,528.01,420.14
2018,12,6,13,15,854.0,69.0,2.0,15.35,456.5,550.76,440.4
2018,12,6,13,30,845.0,68.0,2.0,15.4,438.0,573.93,460.45
2018,12,6,13,45,831.0,66.5,2.0,15.4,413.0,587.39,472.89
2018,12,6,14,0,817.0,65.0,2.0,15.4,388.0,597.41,482.45
2018,12,6,14,15,797.5,63.0,1.95,15.25,357.5,599.95,486.05
2018,12,6,14,30,778.0,61.0,1.9,15.1,327.0,599.0,486.67
2018,12,6,14,45,749.0,58.0,1.85,14.95,291.5,587.2,478.56
2018,12,6,15,0,720.0,55.0,1.8,14.8,256.0,572.02,467.24
2018,12,6,15,15,676.0,51.0,1.8,14.8,217.0,542.43,443.8
2018,12,6,15,30,632.0,47.0,1.8,14.8,178.0,509.86,416.66
2018,12,6,15,45,562.5,41.5,1.35,13.55,138.5,455.94,370.83
2018,12,6,16,0,493.0,36.0,0.9,12.3,99.0,409.16,326.77
2018,12,6,16,15,368.5,27.5,0.95,11.95,64.5,316.06,229.32
2018,12,6,16,30,244.0,19.0,1.0,11.6,30.0,201.5,0.0
2018,12,6,16,45,122.0,9.5,1.0,11.2,15.0,84.1,0.0
2018,12,6,17,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,7,15,41.5,9.5,0.85,6.25,11.5,8.11,0.0
2018,12,7,7,30,83.0,19.0,0.8,6.6,23.0,15.02,0.0
2018,12,7,7,45,129.5,33.0,0.8,6.9,46.5,25.72,15.5
2018,12,7,8,0,176.0,47.0,0.8,7.2,70.0,36.26,26.63
2018,12,7,8,15,240.5,60.0,0.85,7.6,103.5,45.11,35.16
2018,12,7,8,30,305.0,73.0,0.9,8.0,137.0,54.41,43.89
2018,12,7,8,45,454.0,71.0,1.0,8.35,188.0,55.39,44.93
2018,12,7,9,0,603.0,69.0,1.1,8.7,239.0,53.67,43.41
2018,12,7,9,15,480.5,96.0,1.05,9.05,242.5,70.29,58.39
2018,12,7,9,30,358.0,123.0,1.0,9.4,246.0,86.82,73.07
2018,12,7,9,45,393.0,129.0,0.95,9.75,275.5,90.37,76.0
2018,12,7,10,0,428.0,135.0,0.9,10.1,305.0,93.93,78.94
2018,12,7,10,15,457.0,137.5,0.85,10.65,329.5,100.91,77.06
2018,12,7,10,30,486.0,140.0,0.8,11.2,354.0,134.5,91.62
2018,12,7,10,45,647.0,112.0,0.8,11.8,408.5,166.54,106.34
2018,12,7,11,0,808.0,84.0,0.8,12.4,463.0,214.41,138.33
2018,12,7,11,15,847.0,77.0,0.75,13.0,482.5,260.72,177.39
2018,12,7,11,30,886.0,70.0,0.7,13.6,502.0,311.61,221.27
2018,12,7,11,45,888.5,69.5,0.7,14.2,505.5,354.85,260.27
2018,12,7,12,0,891.0,69.0,0.7,14.8,509.0,396.39,297.22
2018,12,7,12,15,890.5,68.5,0.75,15.15,505.5,434.86,331.47
2018,12,7,12,30,890.0,68.0,0.8,15.5,502.0,471.07,363.14
2018,12,7,12,45,886.0,67.5,0.85,15.85,491.0,503.21,390.98
2018,12,7,13,0,882.0,67.0,0.9,16.2,480.0,532.61,416.08
2018,12,7,13,15,873.0,66.0,0.95,16.2,461.5,555.92,436.67
2018,12,7,13,30,864.0,65.0,1.0,16.2,443.0,576.03,454.51
2018,12,7,13,45,850.0,64.0,1.05,16.2,418.0,589.97,467.45
2018,12,7,14,0,836.0,63.0,1.1,16.2,393.0,605.1,480.87
2018,12,7,14,15,815.5,61.0,1.05,16.0,362.0,607.4,484.09
2018,12,7,14,30,795.0,59.0,1.0,15.8,331.0,606.14,484.41
2018,12,7,14,45,764.5,56.5,0.95,15.6,295.0,594.25,476.35
2018,12,7,15,0,734.0,54.0,0.9,15.4,259.0,578.92,465.12
2018,12,7,15,15,690.0,50.0,0.9,15.4,219.5,549.54,442.48
2018,12,7,15,30,646.0,46.0,0.9,15.4,180.0,517.19,416.2
2018,12,7,15,45,575.5,40.5,0.85,14.2,140.0,462.83,372.48
2018,12,7,16,0,505.0,35.0,0.8,13.0,100.0,406.28,323.44
2018,12,7,16,15,379.0,27.5,0.85,12.6,65.5,322.39,232.81
2018,12,7,16,30,253.0,20.0,0.9,12.2,31.0,207.23,0.0
2018,12,7,16,45,126.5,10.0,0.95,11.85,15.5,87.22,0.0
2018,12,7,17,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,8,7,15,125.0,10.0,1.1,5.25,16.0,8.54,0.0
2018,12,8,7,30,250.0,20.0,1.1,5.8,32.0,16.91,0.0
2018,12,8,7,45,375.5,28.5,1.1,6.35,67.0,23.75,13.64
2018,12,8,8,0,501.0,37.0,1.1,6.9,102.0,30.62,21.59
2018,12,8,8,15,572.0,42.5,1.2,7.4,142.0,34.75,25.82
2018,12,8,8,30,643.0,48.0,1.3,7.9,182.0,42.39,33.0
2018,12,8,8,45,688.0,51.5,1.45,8.4,221.0,45.04,35.53
2018,12,8,9,0,733.0,55.0,1.6,8.9,260.0,47.76,38.0
2018,12,8,9,15,764.0,58.0,1.7,9.6,296.5,49.98,39.92
2018,12,8,9,30,795.0,61.0,1.8,10.3,333.0,52.24,41.81
2018,12,8,9,45,817.5,62.5,1.9,11.0,364.5,53.24,42.54
2018,12,8,10,0,840.0,64.0,2.0,11.7,396.0,54.29,43.3
2018,12,8,10,15,855.0,65.5,2.05,12.2,421.5,62.29,50.27
2018,12,8,10,30,870.0,67.0,2.1,12.7,447.0,118.77,65.33
2018,12,8,10,45,878.5,68.0,2.2,13.2,465.5,168.49,97.89
2018,12,8,11,0,887.0,69.0,2.3,13.7,484.0,217.92,137.91
2018,12,8,11,15,892.0,69.5,2.25,13.95,495.0,265.66,180.35
2018,12,8,11,30,897.0,70.0,2.2,14.2,506.0,312.36,223.21
2018,12,8,11,45,891.5,72.0,2.2,14.45,508.0,355.8,263.83
2018,12,8,12,0,886.0,74.0,2.2,14.7,510.0,396.98,301.98
2018,12,8,12,15,888.0,73.5,2.15,14.75,507.5,436.45,337.94
2018,12,8,12,30,890.0,73.0,2.1,14.8,505.0,473.87,371.44
2018,12,8,12,45,821.5,83.5,2.1,14.85,475.5,487.93,386.55
2018,12,8,13,0,753.0,94.0,2.1,14.9,446.0,494.77,395.2
2018,12,8,13,15,803.0,83.0,2.05,14.9,445.0,536.93,430.41
2018,12,8,13,30,853.0,72.0,2.0,14.9,444.0,579.17,465.02
2018,12,8,13,45,838.0,70.5,1.95,14.85,418.5,592.51,477.11
2018,12,8,14,0,823.0,69.0,1.9,14.8,393.0,602.32,486.37
2018,12,8,14,15,802.0,66.5,1.7,14.55,361.5,603.71,488.43
2018,12,8,14,30,781.0,64.0,1.5,14.3,330.0,601.5,487.3
2018,12,8,14,45,750.0,61.0,1.35,14.1,294.0,588.66,477.8
2018,12,8,15,0,719.0,58.0,1.2,13.9,258.0,572.34,465.0
2018,12,8,15,15,672.5,53.5,1.2,13.9,218.5,540.69,440.27
2018,12,8,15,30,626.0,49.0,1.2,13.9,179.0,505.98,411.8
2018,12,8,15,45,545.5,43.5,1.1,12.65,138.5,452.56,367.74
2018,12,8,16,0,465.0,38.0,1.0,11.4,98.0,391.6,314.47
2018,12,8,16,15,332.0,28.5,1.05,10.9,63.0,292.33,213.16
2018,12,8,16,30,199.0,19.0,1.1,10.4,28.0,172.36,0.0
2018,12,8,16,45,99.5,9.5,1.15,9.95,14.0,69.93,0.0
2018,12,8,17,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
