Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,11,30,53.0,172.0,2.5,15.5,197.0,152.15,119.82
2018,12,19,11,45,52.5,175.5,2.65,15.7,200.5,159.55,126.13
2018,12,19,12,0,52.0,179.0,2.8,15.9,204.0,166.9,132.45
2018,12,19,12,15,97.5,194.0,2.75,16.0,240.5,201.56,160.39
2018,12,19,12,30,143.0,209.0,2.7,16.1,277.0,246.04,196.5
2018,12,19,12,45,124.5,196.5,2.7,16.2,255.0,236.13,189.3
2018,12,19,13,0,106.0,184.0,2.7,16.3,233.0,223.83,180.06
2018,12,19,13,15,84.5,175.5,2.55,16.3,213.5,203.3,163.87
2018,12,19,13,30,63.0,167.0,2.4,16.3,194.0,188.49,152.07
2018,12,19,13,45,38.5,152.5,2.3,16.25,169.0,164.2,132.26
2018,12,19,14,0,14.0,138.0,2.2,16.2,144.0,129.92,103.86
2018,12,19,14,15,277.0,110.0,1.95,16.05,205.5,296.01,244.54
2018,12,19,14,30,540.0,82.0,1.7,15.9,267.0,460.95,377.85
2018,12,19,14,45,588.5,72.0,1.45,15.7,254.0,490.77,400.41
2018,12,19,15,0,637.0,62.0,1.2,15.5,241.0,518.85,421.55
2018,12,19,15,15,579.5,58.0,1.2,15.5,202.5,482.42,392.61
2018,12,19,15,30,522.0,54.0,1.2,15.5,164.0,443.34,360.83
2018,12,19,15,45,452.5,43.5,0.85,14.6,124.5,386.37,313.15
2018,12,19,16,0,383.0,33.0,0.5,13.7,85.0,328.11,262.19
2018,12,19,16,15,329.0,27.5,0.45,13.45,60.5,286.98,214.03
2018,12,19,16,30,275.0,22.0,0.4,13.2,36.0,225.05,0.0
2018,12,19,16,45,137.5,11.0,0.4,12.95,18.0,94.42,0.0
2018,12,19,17,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,20,7,15,58.5,5.5,1.65,6.8,7.0,0.0,0.0
2018,12,20,7,30,117.0,11.0,1.6,6.9,14.0,9.39,0.0
2018,12,20,7,45,152.5,13.5,1.6,7.0,25.0,10.67,0.0
2018,12,20,8,0,188.0,16.0,1.6,7.1,36.0,12.43,5.08
2018,12,20,8,15,94.0,19.0,1.55,7.3,29.0,14.44,7.32
2018,12,20,8,30,0.0,22.0,1.5,7.5,22.0,18.12,10.85
2018,12,20,8,45,0.0,27.0,1.5,7.7,27.0,22.25,14.75
2018,12,20,9,0,0.0,32.0,1.5,7.9,32.0,26.4,18.61
2018,12,20,9,15,0.5,45.5,1.45,8.25,45.5,37.61,28.88
2018,12,20,9,30,1.0,59.0,1.4,8.6,59.0,48.87,39.08
2018,12,20,9,45,5.5,85.0,1.35,8.9,87.0,69.23,57.42
2018,12,20,10,0,10.0,111.0,1.3,9.2,115.0,88.41,74.46
2018,12,20,10,15,9.5,111.5,1.25,9.45,115.5,89.28,75.02
2018,12,20,10,30,9.0,112.0,1.2,9.7,116.0,90.67,72.45
2018,12,20,10,45,12.0,135.0,1.2,10.0,140.5,109.08,87.6
2018,12,20,11,0,15.0,158.0,1.2,10.3,165.0,128.1,103.2
2018,12,20,11,15,13.5,162.5,1.2,10.4,169.0,133.25,107.44
2018,12,20,11,30,12.0,167.0,1.2,10.5,173.0,138.23,111.61
2018,12,20,11,45,17.0,170.0,1.2,10.65,178.5,143.83,116.1
2018,12,20,12,0,22.0,173.0,1.2,10.8,184.0,149.89,121.06
2018,12,20,12,15,22.0,175.5,1.2,10.85,186.5,154.09,124.68
2018,12,20,12,30,22.0,178.0,1.2,10.9,189.0,158.37,128.38
2018,12,20,12,45,25.0,175.0,1.2,10.95,187.0,159.36,129.35
2018,12,20,13,0,28.0,172.0,1.2,11.0,185.0,166.45,135.46
2018,12,20,13,15,31.5,169.5,1.15,11.0,183.5,169.5,138.22
2018,12,20,13,30,35.0,167.0,1.1,11.0,182.0,172.85,141.28
2018,12,20,13,45,25.5,154.5,1.1,11.0,165.0,150.34,122.71
2018,12,20,14,0,16.0,142.0,1.1,11.0,148.0,135.02,110.03
2018,12,20,14,15,19.0,131.0,1.0,10.9,138.0,128.36,104.75
2018,12,20,14,30,22.0,120.0,0.9,10.8,128.0,121.7,99.39
2018,12,20,14,45,18.5,109.0,0.85,10.7,115.0,110.83,90.26
2018,12,20,15,0,15.0,98.0,0.8,10.6,102.0,99.89,80.93
2018,12,20,15,15,9.0,83.5,0.8,10.6,86.0,83.15,66.41
2018,12,20,15,30,3.0,69.0,0.8,10.6,70.0,66.1,51.45
2018,12,20,15,45,1.5,54.5,0.55,10.3,55.0,51.7,38.75
2018,12,20,16,0,0.0,40.0,0.3,10.0,40.0,36.77,25.49
2018,12,20,16,15,5.5,26.5,0.35,9.85,27.0,26.89,15.84
2018,12,20,16,30,11.0,13.0,0.4,9.7,14.0,17.95,0.0
2018,12,20,16,45,5.5,6.5,0.4,9.55,7.0,8.95,0.0
2018,12,20,17,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,21,7,15,12.5,2.5,0.5,10.25,3.0,0.0,0.0
2018,12,21,7,30,25.0,5.0,0.5,10.4,6.0,4.27,0.0
2018,12,21,7,45,22.0,16.0,0.55,10.5,17.5,13.26,0.52
2018,12,21,8,0,19.0,27.0,0.6,10.6,29.0,22.32,13.35
2018,12,21,8,15,262.0,37.0,0.7,10.85,84.5,28.48,19.61
2018,12,21,8,30,505.0,47.0,0.8,11.1,140.0,37.85,28.33
2018,12,21,8,45,336.5,64.5,0.9,11.35,132.5,48.36,37.98
2018,12,21,9,0,168.0,82.0,1.0,11.6,125.0,61.17,49.57
2018,12,21,9,15,116.5,96.0,1.1,11.9,128.0,72.76,59.92
2018,12,21,9,30,65.0,110.0,1.2,12.2,131.0,84.29,70.08
2018,12,21,9,45,41.5,122.5,1.25,12.5,136.5,92.81,77.47
2018,12,21,10,0,18.0,135.0,1.3,12.8,142.0,104.74,87.77
2018,12,21,10,15,24.0,145.5,1.4,13.05,155.5,112.55,94.4
2018,12,21,10,30,30.0,156.0,1.5,13.3,169.0,118.11,93.94
2018,12,21,10,45,22.0,153.0,1.6,13.6,162.5,122.83,97.47
2018,12,21,11,0,14.0,150.0,1.7,13.9,156.0,122.04,96.87
2018,12,21,11,15,12.0,143.5,1.75,14.1,149.0,118.55,93.95
2018,12,21,11,30,10.0,137.0,1.8,14.3,142.0,114.41,90.53
2018,12,21,11,45,7.0,137.5,1.85,14.55,141.0,115.03,91.1
2018,12,21,12,0,4.0,138.0,1.9,14.8,140.0,115.34,91.36
2018,12,21,12,15,11.5,156.0,2.0,14.9,161.5,133.87,106.61
2018,12,21,12,30,19.0,174.0,2.1,15.0,183.0,153.64,122.89
2018,12,21,12,45,70.5,177.5,2.15,15.05,210.0,187.27,150.5
2018,12,21,13,0,122.0,181.0,2.2,15.1,237.0,228.35,184.44
2018,12,21,13,15,159.0,177.5,2.15,15.05,248.0,252.19,204.56
2018,12,21,13,30,196.0,174.0,2.1,15.0,259.0,277.86,226.32
2018,12,21,13,45,173.0,167.5,2.1,14.95,239.5,267.26,218.36
2018,12,21,14,0,150.0,161.0,2.1,14.9,220.0,255.05,208.98
2018,12,21,14,15,85.5,135.5,2.05,14.7,168.5,183.09,149.9
2018,12,21,14,30,21.0,110.0,2.0,14.5,117.0,118.4,95.35
2018,12,21,14,45,22.0,96.0,1.95,14.3,103.0,106.51,85.68
2018,12,21,15,0,23.0,82.0,1.9,14.1,89.0,94.21,75.42
2018,12,21,15,15,71.0,68.0,1.9,14.1,84.0,123.31,101.07
2018,12,21,15,30,119.0,54.0,1.9,14.1,79.0,152.89,126.41
2018,12,21,15,45,74.5,42.5,1.5,12.7,57.0,99.62,80.47
2018,12,21,16,0,30.0,31.0,1.1,11.3,35.0,57.93,43.78
2018,12,21,16,15,38.5,23.0,1.15,10.95,26.5,56.08,39.62
2018,12,21,16,30,47.0,15.0,1.2,10.6,18.0,58.17,1.11
2018,12,21,16,45,23.5,7.5,1.3,10.25,9.0,20.95,0.0
2018,12,21,17,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,22,7,15,86.0,6.5,1.1,4.55,8.5,0.0,0.0
2018,12,22,7,30,172.0,13.0,1.1,5.0,17.0,11.1,0.0
2018,12,22,7,45,232.0,21.5,1.15,5.45,38.5,17.82,2.07
2018,12,22,8,0,292.0,30.0,1.2,5.9,60.0,24.46,15.41
2018,12,22,8,15,179.0,49.0,1.25,6.4,70.0,37.82,28.32
2018,12,22,8,30,66.0,68.0,1.3,6.9,80.0,51.7,41.31
2018,12,22,8,45,150.5,79.5,1.4,7.35,115.5,59.17,48.36
2018,12,22,9,0,235.0,91.0,1.5,7.8,151.0,67.63,56.15
2018,12,22,9,15,425.5,84.0,1.45,8.15,212.5,61.93,50.98
2018,12,22,9,30,616.0,77.0,1.4,8.5,274.0,58.84,48.13
2018,12,22,9,45,623.0,84.5,1.4,8.85,301.0,63.65,52.38
2018,12,22,10,0,630.0,92.0,1.4,9.2,328.0,68.39,56.51
2018,12,22,10,15,561.0,112.0,1.25,9.5,333.0,81.66,68.24
2018,12,22,10,30,492.0,132.0,1.1,9.8,338.0,110.99,78.77
2018,12,22,10,45,489.5,139.5,1.0,10.1,352.5,146.97,99.91
2018,12,22,11,0,487.0,147.0,0.9,10.4,367.0,182.41,126.88
2018,12,22,11,15,512.0,145.5,0.9,10.65,382.5,215.87,154.16
2018,12,22,11,30,537.0,144.0,0.9,10.9,398.0,250.81,184.23
2018,12,22,11,45,458.5,164.0,0.9,11.2,382.5,274.17,208.6
2018,12,22,12,0,380.0,184.0,0.9,11.5,367.0,286.61,223.13
2018,12,22,12,15,346.0,189.5,0.9,11.8,355.5,299.45,236.13
2018,12,22,12,30,312.0,195.0,0.9,12.1,344.0,309.0,245.87
2018,12,22,12,45,318.5,189.5,0.95,12.35,339.0,323.91,259.33
2018,12,22,13,0,325.0,184.0,1.0,12.6,334.0,338.15,272.1
2018,12,22,13,15,252.0,181.5,1.05,12.65,295.5,313.11,253.62
2018,12,22,13,30,179.0,179.0,1.1,12.7,257.0,273.27,222.69
2018,12,22,13,45,105.0,160.5,1.15,12.7,205.5,220.39,180.22
2018,12,22,14,0,31.0,142.0,1.2,12.7,154.0,152.28,123.78
2018,12,22,14,15,73.0,142.0,1.15,12.6,168.0,182.48,150.14
2018,12,22,14,30,115.0,142.0,1.1,12.5,182.0,226.65,187.49
2018,12,22,14,45,82.5,122.0,1.1,12.35,149.0,176.58,145.86
2018,12,22,15,0,50.0,102.0,1.1,12.2,116.0,136.32,111.9
2018,12,22,15,15,45.0,91.5,1.1,12.2,103.0,125.49,102.67
2018,12,22,15,30,40.0,81.0,1.1,12.2,90.0,115.02,93.36
2018,12,22,15,45,28.0,65.0,1.0,11.2,70.5,91.64,73.02
2018,12,22,16,0,16.0,49.0,0.9,10.2,51.0,67.52,51.66
2018,12,22,16,15,12.0,33.5,0.9,9.95,34.5,48.3,33.19
2018,12,22,16,30,8.0,18.0,0.9,9.7,18.0,23.77,0.0
2018,12,22,16,45,4.0,9.0,0.9,9.45,9.0,10.16,0.0
2018,12,22,17,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.65,7.15,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,12,23,7,15,37.5,5.0,0.45,7.5,6.0,0.0,0.0
2018,12,23,7,30,75.0,10.0,0.4,7.8,12.0,8.54,0.0
2018,12,23,7,45,147.0,23.0,0.35,8.05,35.0,17.89,1.25
2018,12,23,8,0,219.0,36.0,0.3,8.3,58.0,27.78,18.06
2018,12,23,8,15,271.5,47.5,0.3,8.7,88.0,36.33,26.77
2018,12,23,8,30,324.0,59.0,0.3,9.1,118.0,44.71,34.75
2018,12,23,8,45,318.0,72.5,0.3,9.45,141.5,54.01,43.39
2018,12,23,9,0,312.0,86.0,0.3,9.8,165.0,63.01,51.59
2018,12,23,9,15,257.0,103.5,0.35,10.4,175.0,76.15,63.29
2018,12,23,9,30,202.0,121.0,0.4,11.0,185.0,86.94,72.7
2018,12,23,9,45,175.5,137.0,0.5,11.55,197.0,99.86,83.88
2018,12,23,10,0,149.0,153.0,0.6,12.1,209.0,109.63,92.15
2018,12,23,10,15,198.0,160.5,0.8,12.65,240.0,115.17,96.7
2018,12,23,10,30,247.0,168.0,1.0,13.2,271.0,126.67,96.4
2018,12,23,10,45,334.0,160.0,1.25,13.7,306.5,147.97,105.76
2018,12,23,11,0,421.0,152.0,1.5,14.2,342.0,175.49,122.64
2018,12,23,11,15,471.0,147.5,1.55,14.35,365.5,208.41,148.18
2018,12,23,11,30,521.0,143.0,1.6,14.5,389.0,245.17,178.56
2018,12,23,11,45,338.0,169.5,1.65,14.65,330.0,240.32,183.36
2018,12,23,12,0,155.0,196.0,1.7,14.8,271.0,217.42,171.24
2018,12,23,12,15,330.0,173.5,1.7,14.85,332.0,279.13,219.37
2018,12,23,12,30,505.0,151.0,1.7,14.9,393.0,356.33,280.6
2018,12,23,12,45,417.0,165.5,1.75,14.95,362.5,353.59,281.3
2018,12,23,13,0,329.0,180.0,1.8,15.0,332.0,335.83,269.51
2018,12,23,13,15,247.0,183.0,1.75,14.9,295.0,311.59,251.66
2018,12,23,13,30,165.0,186.0,1.7,14.8,258.0,272.4,221.0
2018,12,23,13,45,176.5,168.0,1.7,14.7,241.0,269.26,219.76
2018,12,23,14,0,188.0,150.0,1.7,14.6,224.0,265.23,217.65
2018,12,23,14,15,152.0,136.5,1.65,14.4,193.5,235.96,194.22
2018,12,23,14,30,116.0,123.0,1.6,14.2,163.0,204.45,168.52
2018,12,23,14,45,83.0,113.0,1.55,14.0,140.0,177.31,145.96
2018,12,23,15,0,50.0,103.0,1.5,13.8,117.0,137.39,112.25
2018,12,23,15,15,26.0,84.5,1.5,13.8,91.5,103.32,83.06
2018,12,23,15,30,2.0,66.0,1.5,13.8,66.0,61.33,46.74
2018,12,23,15,45,1.0,50.0,1.15,12.6,50.0,45.17,32.89
2018,12,23,16,0,0.0,34.0,0.8,11.4,34.0,28.44,18.38
2018,12,23,16,15,11.5,23.0,0.8,11.1,23.5,28.6,17.56
2018,12,23,16,30,23.0,12.0,0.8,10.8,13.0,29.53,2.06
2018,12,23,16,45,23.0,7.5,0.85,10.55,7.5,20.67,0.0
2018,12,23,17,0,23.0,3.0,0.9,10.3,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,0.85,10.2,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,9.65,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,24,7,15,8.0,3.0,1.5,8.65,3.0,0.0,0.0
2018,12,24,7,30,16.0,6.0,1.6,9.1,6.0,5.12,0.0
2018,12,24,7,45,8.0,15.0,1.65,9.5,15.0,12.64,0.0
2018,12,24,8,0,0.0,24.0,1.7,9.9,24.0,19.82,11.07
2018,12,24,8,15,3.0,39.5,1.9,10.25,40.0,32.14,22.8
2018,12,24,8,30,6.0,55.0,2.1,10.6,56.0,44.16,33.94
2018,12,24,8,45,7.0,66.5,2.25,10.95,68.0,53.23,42.34
2018,12,24,9,0,8.0,78.0,2.4,11.3,80.0,62.23,50.55
2018,12,24,9,15,12.5,73.0,2.45,11.65,76.5,59.44,48.05
2018,12,24,9,30,17.0,68.0,2.5,12.0,73.0,55.32,44.3
2018,12,24,9,45,52.5,105.5,2.6,12.35,124.5,82.04,68.06
2018,12,24,10,0,88.0,143.0,2.7,12.7,176.0,106.59,89.57
2018,12,24,10,15,46.0,127.5,2.85,13.1,145.0,97.41,81.21
2018,12,24,10,30,4.0,112.0,3.0,13.5,114.0,90.31,71.3
2018,12,24,10,45,2.0,88.0,3.15,13.95,89.0,72.79,56.32
2018,12,24,11,0,0.0,64.0,3.3,14.4,64.0,53.04,39.55
2018,12,24,11,15,8.0,106.0,3.4,14.55,110.0,88.69,69.21
2018,12,24,11,30,16.0,148.0,3.5,14.7,156.0,124.32,98.6
2018,12,24,11,45,10.0,139.0,3.65,14.85,144.0,117.01,92.68
2018,12,24,12,0,4.0,130.0,3.8,15.0,132.0,108.75,85.95
2018,12,24,12,15,2.0,108.0,3.8,14.85,109.0,90.42,70.75
2018,12,24,12,30,0.0,86.0,3.8,14.7,86.0,71.44,54.91
2018,12,24,12,45,1.0,78.0,3.8,14.55,78.5,65.2,49.72
2018,12,24,13,0,2.0,70.0,3.8,14.4,71.0,59.03,44.59
2018,12,24,13,15,2.5,70.0,3.7,14.2,71.0,59.35,44.96
2018,12,24,13,30,3.0,70.0,3.6,14.0,71.0,59.69,45.36
2018,12,24,13,45,2.0,59.5,3.5,13.8,60.0,50.43,37.57
2018,12,24,14,0,1.0,49.0,3.4,13.6,49.0,41.13,29.7
2018,12,24,14,15,15.0,65.0,3.35,13.5,70.0,66.41,51.68
2018,12,24,14,30,29.0,81.0,3.3,13.4,91.0,92.11,73.99
2018,12,24,14,45,73.0,74.5,3.2,13.3,96.5,125.22,103.24
2018,12,24,15,0,117.0,68.0,3.1,13.2,102.0,160.94,134.44
2018,12,24,15,15,116.0,61.5,3.1,13.2,91.0,156.2,130.27
2018,12,24,15,30,115.0,55.0,3.1,13.2,80.0,151.2,125.59
2018,12,24,15,45,107.5,45.0,3.3,13.05,64.5,136.58,112.32
2018,12,24,16,0,100.0,35.0,3.5,12.9,49.0,121.4,97.91
2018,12,24,16,15,67.5,23.5,3.75,12.85,31.5,86.67,64.77
2018,12,24,16,30,35.0,12.0,4.0,12.8,14.0,44.57,8.74
2018,12,24,16,45,23.0,7.0,4.25,12.7,8.0,20.25,0.0
2018,12,24,17,0,11.0,2.0,4.5,12.6,2.0,0.0,0.0
2018,12,24,17,15,5.5,1.0,4.25,12.25,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,25,7,15,9.0,1.5,1.6,5.4,1.5,0.0,0.0
2018,12,25,7,30,18.0,3.0,1.7,6.1,3.0,2.56,0.0
2018,12,25,7,45,9.0,6.5,1.75,6.85,6.5,5.65,0.0
2018,12,25,8,0,0.0,10.0,1.8,7.6,10.0,8.21,1.31
2018,12,25,8,15,236.0,24.0,2.0,8.1,66.5,18.61,10.96
2018,12,25,8,30,472.0,38.0,2.2,8.6,123.0,30.39,21.82
2018,12,25,8,45,607.5,41.5,2.4,9.05,178.0,36.32,27.38
2018,12,25,9,0,743.0,45.0,2.6,9.5,233.0,39.81,30.63
2018,12,25,9,15,774.0,48.0,2.75,10.0,270.0,42.23,32.81
2018,12,25,9,30,805.0,51.0,2.9,10.5,307.0,49.4,39.23
2018,12,25,9,45,823.5,54.5,3.1,10.95,339.5,52.57,41.98
2018,12,25,10,0,842.0,58.0,3.3,11.4,372.0,55.66,44.62
2018,12,25,10,15,860.5,59.0,3.55,11.8,399.5,56.86,45.56
2018,12,25,10,30,879.0,60.0,3.8,12.2,427.0,82.58,47.8
2018,12,25,10,45,890.5,60.5,4.05,12.55,447.5,132.54,72.01
2018,12,25,11,0,902.0,61.0,4.3,12.9,468.0,182.59,108.35
2018,12,25,11,15,909.0,61.5,4.4,13.15,481.5,231.65,150.34
2018,12,25,11,30,916.0,62.0,4.5,13.4,495.0,279.94,194.56
2018,12,25,11,45,921.5,62.0,4.6,13.6,502.0,326.38,238.32
2018,12,25,12,0,927.0,62.0,4.7,13.8,509.0,371.47,280.96
2018,12,25,12,15,925.5,62.5,4.7,14.0,507.5,412.88,320.11
2018,12,25,12,30,924.0,63.0,4.7,14.2,506.0,452.02,356.62
2018,12,25,12,45,918.5,63.0,4.75,14.35,496.5,486.44,388.74
2018,12,25,13,0,913.0,63.0,4.8,14.5,487.0,518.03,417.87
2018,12,25,13,15,905.5,62.5,4.8,14.5,470.5,545.12,442.93
2018,12,25,13,30,898.0,62.0,4.8,14.5,454.0,569.09,464.99
2018,12,25,13,45,886.0,60.5,4.75,14.55,430.5,586.17,480.97
2018,12,25,14,0,874.0,59.0,4.7,14.6,407.0,599.83,493.85
2018,12,25,14,15,855.5,57.5,4.5,14.45,377.0,606.11,500.4
2018,12,25,14,30,837.0,56.0,4.3,14.3,347.0,608.91,503.78
2018,12,25,14,45,810.5,53.5,4.1,14.1,312.0,607.19,503.12
2018,12,25,15,0,784.0,51.0,3.9,13.9,277.0,596.93,495.45
2018,12,25,15,15,744.0,47.5,3.9,13.9,238.0,573.21,476.42
2018,12,25,15,30,704.0,44.0,3.9,13.9,199.0,546.35,453.6
2018,12,25,15,45,641.5,40.0,3.25,12.55,159.0,501.19,415.13
2018,12,25,16,0,579.0,36.0,2.6,11.2,119.0,453.42,371.76
2018,12,25,16,15,471.5,29.5,2.5,10.6,82.0,371.95,292.89
2018,12,25,16,30,364.0,23.0,2.4,10.0,45.0,288.61,104.57
2018,12,25,16,45,197.0,13.0,2.3,9.4,23.5,133.55,0.0
2018,12,25,17,0,30.0,3.0,2.2,8.8,2.0,0.0,0.0
2018,12,25,17,15,15.0,1.5,2.2,8.6,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,26,7,15,11.0,4.0,1.2,5.0,4.0,0.0,0.0
2018,12,26,7,30,22.0,8.0,1.1,5.5,8.0,6.83,0.0
2018,12,26,7,45,57.0,21.5,1.05,6.0,26.0,16.9,0.0
2018,12,26,8,0,92.0,35.0,1.0,6.5,44.0,27.13,17.39
2018,12,26,8,15,58.5,50.0,1.25,7.2,56.5,38.7,28.92
2018,12,26,8,30,25.0,65.0,1.5,7.9,69.0,50.29,39.82
2018,12,26,8,45,49.5,81.5,1.75,8.55,93.0,62.35,50.96
2018,12,26,9,0,74.0,98.0,2.0,9.2,117.0,74.21,61.75
2018,12,26,9,15,152.5,110.5,2.2,9.65,156.5,81.93,68.69
2018,12,26,9,30,231.0,123.0,2.4,10.1,196.0,88.46,74.42
2018,12,26,9,45,342.5,121.0,2.65,10.5,242.0,85.27,71.4
2018,12,26,10,0,454.0,119.0,2.9,10.9,288.0,84.33,70.38
2018,12,26,10,15,597.5,102.0,2.95,11.25,341.0,74.57,61.49
2018,12,26,10,30,741.0,85.0,3.0,11.6,394.0,84.01,52.45
2018,12,26,10,45,823.0,73.5,3.1,11.9,432.0,130.01,72.92
2018,12,26,11,0,905.0,62.0,3.2,12.2,470.0,182.53,108.33
2018,12,26,11,15,911.0,62.5,3.1,12.45,483.5,231.64,150.15
2018,12,26,11,30,917.0,63.0,3.0,12.7,497.0,279.87,194.06
2018,12,26,11,45,919.0,63.5,2.9,12.9,503.0,325.9,237.17
2018,12,26,12,0,921.0,64.0,2.8,13.1,509.0,370.29,278.74
2018,12,26,12,15,916.0,66.0,2.75,13.2,507.0,411.71,317.51
2018,12,26,12,30,911.0,68.0,2.7,13.3,505.0,450.67,353.4
2018,12,26,12,45,868.0,76.0,2.7,13.45,486.5,476.9,378.69
2018,12,26,13,0,825.0,84.0,2.7,13.6,468.0,497.79,398.82
2018,12,26,13,15,849.0,77.0,2.7,13.55,460.0,533.04,429.68
2018,12,26,13,30,873.0,70.0,2.7,13.5,452.0,566.76,458.84
2018,12,26,13,45,858.5,69.0,2.65,13.5,428.5,583.26,473.94
2018,12,26,14,0,844.0,68.0,2.6,13.5,405.0,596.24,486.0
2018,12,26,14,15,810.0,67.0,2.35,13.2,371.0,593.68,485.4
2018,12,26,14,30,776.0,66.0,2.1,12.9,337.0,587.05,481.21
2018,12,26,14,45,666.5,71.0,1.85,12.65,287.5,538.36,443.22
2018,12,26,15,0,557.0,76.0,1.6,12.4,238.0,481.89,398.4
2018,12,26,15,15,607.5,63.5,1.6,12.4,217.5,507.08,418.95
2018,12,26,15,30,658.0,51.0,1.6,12.4,197.0,524.0,431.29
2018,12,26,15,45,527.5,47.5,1.4,11.2,149.5,441.17,363.42
2018,12,26,16,0,397.0,44.0,1.2,10.0,102.0,350.83,287.54
2018,12,26,16,15,322.0,34.0,1.25,9.55,71.0,289.67,228.68
2018,12,26,16,30,247.0,24.0,1.3,9.1,40.0,216.08,89.3
2018,12,26,16,45,134.5,13.5,1.35,8.65,21.0,95.24,0.0
2018,12,26,17,0,22.0,3.0,1.4,8.2,2.0,0.0,0.0
2018,12,26,17,15,11.0,1.5,1.45,7.9,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,3.85,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.2,3.65,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.25,3.4,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.35,3.35,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.45,3.45,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,12,27,7,15,74.5,5.5,2.8,4.25,6.5,0.0,0.0
2018,12,27,7,30,149.0,11.0,3.1,5.0,13.0,9.39,0.0
2018,12,27,7,45,329.5,19.0,3.4,5.75,45.0,17.31,0.0
2018,12,27,8,0,510.0,27.0,3.7,6.5,77.0,24.6,15.13
2018,12,27,8,15,590.5,31.5,3.95,7.05,116.5,28.42,19.72
2018,12,27,8,30,671.0,36.0,4.2,7.6,156.0,32.36,23.66
2018,12,27,8,45,721.0,39.5,4.45,8.2,196.5,35.34,26.55
2018,12,27,9,0,771.0,43.0,4.7,8.8,237.0,41.97,32.65
2018,12,27,9,15,801.5,45.5,5.0,9.3,274.5,44.72,35.14
2018,12,27,9,30,832.0,48.0,5.3,9.8,312.0,47.4,37.5
2018,12,27,9,45,851.5,51.5,5.55,10.3,345.5,50.64,40.33
2018,12,27,10,0,871.0,55.0,5.8,10.8,379.0,53.79,43.03
2018,12,27,10,15,886.5,55.5,5.95,11.15,406.0,54.63,43.66
2018,12,27,10,30,902.0,56.0,6.1,11.5,433.0,77.83,44.94
2018,12,27,10,45,913.0,56.5,6.2,11.85,453.5,128.87,68.87
2018,12,27,11,0,924.0,57.0,6.3,12.2,474.0,179.94,105.75
2018,12,27,11,15,930.5,57.0,6.35,12.4,487.5,229.56,148.4
2018,12,27,11,30,937.0,57.0,6.4,12.6,501.0,278.31,193.5
2018,12,27,11,45,940.5,57.5,6.45,12.8,507.5,325.58,238.61
2018,12,27,12,0,944.0,58.0,6.5,13.0,514.0,371.34,282.47
2018,12,27,12,15,943.5,58.0,6.45,13.05,513.0,413.4,322.99
2018,12,27,12,30,943.0,58.0,6.4,13.1,512.0,453.22,360.91
2018,12,27,12,45,939.5,58.5,6.4,13.15,503.5,489.81,395.49
2018,12,27,13,0,936.0,59.0,6.4,13.2,495.0,523.69,427.14
2018,12,27,13,15,928.5,58.5,6.3,13.15,478.5,551.6,453.34
2018,12,27,13,30,921.0,58.0,6.2,13.1,462.0,576.31,476.4
2018,12,27,13,45,908.5,57.0,6.15,13.05,438.5,594.35,493.74
2018,12,27,14,0,896.0,56.0,6.1,13.0,415.0,608.9,507.88
2018,12,27,14,15,877.0,54.0,5.95,12.8,384.0,614.78,514.75
2018,12,27,14,30,858.0,52.0,5.8,12.6,353.0,617.02,518.31
2018,12,27,14,45,832.5,50.5,5.65,12.4,318.5,612.28,515.72
2018,12,27,15,0,807.0,49.0,5.5,12.2,284.0,604.23,509.82
2018,12,27,15,15,769.5,46.0,5.5,12.2,245.0,588.59,496.75
2018,12,27,15,30,732.0,43.0,5.5,12.2,206.0,564.28,475.54
2018,12,27,15,45,671.0,38.5,4.95,11.2,165.0,519.7,436.52
2018,12,27,16,0,610.0,34.0,4.4,10.2,124.0,472.8,392.99
2018,12,27,16,15,506.5,28.5,4.25,9.7,86.5,395.28,317.03
2018,12,27,16,30,403.0,23.0,4.1,9.2,49.0,306.08,144.72
2018,12,27,16,45,219.5,13.5,4.0,8.65,26.0,148.36,0.0
2018,12,27,17,0,36.0,4.0,3.9,8.1,3.0,0.0,0.0
2018,12,27,17,15,18.0,2.0,3.9,7.9,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,7.45,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.4,6.55,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.25,6.2,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.15,5.95,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.05,5.7,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,4.85,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,4.6,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.8,4.35,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.8,4.2,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.8,4.1,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,3.85,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,3.65,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,3.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,3.3,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,3.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.75,2.85,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.7,2.8,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,2.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,2.55,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,2.25,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.65,2.15,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.6,2.05,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,1.95,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,12,28,7,15,44.0,4.5,2.55,2.5,5.0,0.0,0.0
2018,12,28,7,30,88.0,9.0,2.7,3.1,10.0,7.68,0.0
2018,12,28,7,45,201.0,20.5,2.9,3.65,36.5,17.03,0.0
2018,12,28,8,0,314.0,32.0,3.1,4.2,63.0,26.48,16.85
2018,12,28,8,15,459.5,36.0,3.2,4.75,105.5,29.42,20.82
2018,12,28,8,30,605.0,40.0,3.3,5.3,148.0,35.59,26.84
2018,12,28,8,45,693.5,41.5,3.4,5.85,193.5,36.89,28.25
2018,12,28,9,0,782.0,43.0,3.5,6.4,239.0,42.05,33.06
2018,12,28,9,15,807.5,45.5,3.6,7.05,275.5,44.77,35.53
2018,12,28,9,30,833.0,48.0,3.7,7.7,312.0,47.4,37.85
2018,12,28,9,45,861.0,49.0,3.85,8.3,346.5,48.87,39.06
2018,12,28,10,0,889.0,50.0,4.0,8.9,381.0,50.29,40.2
2018,12,28,10,15,903.5,51.0,4.0,9.35,408.0,51.52,41.18
2018,12,28,10,30,918.0,52.0,4.0,9.8,435.0,74.16,42.52
2018,12,28,10,45,927.5,53.0,4.0,10.25,456.0,126.2,66.63
2018,12,28,11,0,937.0,54.0,4.0,10.7,477.0,178.14,103.98
2018,12,28,11,15,942.0,54.0,4.0,10.95,490.0,228.08,146.78
2018,12,28,11,30,947.0,54.0,4.0,11.2,503.0,277.0,191.86
2018,12,28,11,45,947.0,54.5,4.05,11.45,508.5,323.72,236.36
2018,12,28,12,0,947.0,55.0,4.1,11.7,514.0,368.6,279.25
2018,12,28,12,15,943.5,57.0,4.05,11.8,513.0,411.62,320.06
2018,12,28,12,30,940.0,59.0,4.0,11.9,512.0,452.27,358.06
2018,12,28,12,45,932.5,60.5,3.95,12.05,503.0,488.09,391.29
2018,12,28,13,0,925.0,62.0,3.9,12.2,494.0,520.99,421.32
2018,12,28,13,15,918.5,60.5,3.85,12.2,477.5,548.16,446.4
2018,12,28,13,30,912.0,59.0,3.8,12.2,461.0,572.18,468.42
2018,12,28,13,45,902.0,57.5,3.7,12.2,438.0,590.98,485.73
2018,12,28,14,0,892.0,56.0,3.6,12.2,415.0,606.39,499.96
2018,12,28,14,15,875.0,54.5,3.35,12.0,385.5,614.14,507.69
2018,12,28,14,30,858.0,53.0,3.1,11.8,356.0,618.37,512.23
2018,12,28,14,45,833.0,51.0,2.85,11.6,321.0,613.42,509.06
2018,12,28,15,0,808.0,49.0,2.6,11.4,286.0,605.12,502.62
2018,12,28,15,15,770.5,46.0,2.6,11.4,247.0,589.59,490.11
2018,12,28,15,30,733.0,43.0,2.6,11.4,208.0,565.36,469.69
2018,12,28,15,45,672.5,39.0,2.0,9.65,167.0,521.76,432.83
2018,12,28,16,0,612.0,35.0,1.4,7.9,126.0,475.72,391.03
2018,12,28,16,15,508.5,29.5,1.45,7.35,88.5,397.91,317.97
2018,12,28,16,30,405.0,24.0,1.5,6.8,51.0,308.92,159.91
2018,12,28,16,45,221.0,14.0,1.5,6.3,27.0,149.96,0.0
2018,12,28,17,0,37.0,4.0,1.5,5.8,3.0,0.0,0.0
2018,12,28,17,15,18.5,2.0,1.5,5.7,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.75,4.7,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,3.6,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.15,3.35,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,29,7,15,66.0,5.0,1.15,2.95,6.0,0.0,0.0
2018,12,29,7,30,132.0,10.0,1.2,3.5,12.0,8.54,0.0
2018,12,29,7,45,181.5,21.5,1.25,4.1,33.5,17.94,0.0
2018,12,29,8,0,231.0,33.0,1.3,4.7,55.0,25.57,16.03
2018,12,29,8,15,426.5,36.0,1.35,5.25,102.0,29.3,20.7
2018,12,29,8,30,622.0,39.0,1.4,5.8,149.0,34.79,26.1
2018,12,29,8,45,677.0,42.0,1.45,6.35,189.0,37.22,28.53
2018,12,29,9,0,732.0,45.0,1.5,6.9,229.0,39.75,30.93
2018,12,29,9,15,763.5,48.5,1.55,7.5,266.0,42.57,33.49
2018,12,29,9,30,795.0,52.0,1.6,8.1,303.0,45.37,35.97
2018,12,29,9,45,815.0,54.0,1.65,8.7,335.0,52.11,41.97
2018,12,29,10,0,835.0,56.0,1.7,9.3,367.0,54.12,43.63
2018,12,29,10,15,850.0,58.0,1.7,9.75,394.0,56.02,45.19
2018,12,29,10,30,865.0,60.0,1.7,10.2,421.0,77.15,46.61
2018,12,29,10,45,874.5,61.0,1.7,10.6,441.5,126.71,69.15
2018,12,29,11,0,884.0,62.0,1.7,11.0,462.0,176.23,104.26
2018,12,29,11,15,890.0,63.0,1.8,11.35,475.5,224.85,145.28
2018,12,29,11,30,896.0,64.0,1.9,11.7,489.0,272.69,188.56
2018,12,29,11,45,898.0,64.5,2.0,12.05,495.0,317.96,230.84
2018,12,29,12,0,900.0,65.0,2.1,12.4,501.0,361.67,271.73
2018,12,29,12,15,896.5,65.5,2.15,12.6,499.0,401.6,309.17
2018,12,29,12,30,893.0,66.0,2.2,12.8,497.0,439.17,343.92
2018,12,29,12,45,886.5,66.5,2.25,13.0,488.0,472.93,374.86
2018,12,29,13,0,880.0,67.0,2.3,13.2,479.0,503.9,402.85
2018,12,29,13,15,871.5,66.5,2.25,13.2,463.0,529.92,426.33
2018,12,29,13,30,863.0,66.0,2.2,13.2,447.0,552.86,446.84
2018,12,29,13,45,850.0,65.0,2.15,13.2,424.5,569.56,462.08
2018,12,29,14,0,837.0,64.0,2.1,13.2,402.0,587.08,477.45
2018,12,29,14,15,818.5,62.0,1.9,13.05,373.0,593.03,483.16
2018,12,29,14,30,800.0,60.0,1.7,12.9,344.0,595.44,485.73
2018,12,29,14,45,695.0,67.0,1.5,12.7,296.0,552.19,452.18
2018,12,29,15,0,590.0,74.0,1.3,12.5,248.0,501.79,412.53
2018,12,29,15,15,463.0,75.0,1.3,12.5,200.0,424.95,351.65
2018,12,29,15,30,336.0,76.0,1.3,12.5,152.0,342.42,284.22
2018,12,29,15,45,289.0,63.5,1.0,11.5,120.0,299.76,248.39
2018,12,29,16,0,242.0,51.0,0.7,10.5,88.0,256.21,210.1
2018,12,29,16,15,276.5,37.5,0.7,10.35,67.0,264.12,209.75
2018,12,29,16,30,311.0,24.0,0.7,10.2,46.0,261.5,143.03
2018,12,29,16,45,171.0,14.0,0.65,10.05,24.5,118.92,0.0
2018,12,29,17,0,31.0,4.0,0.6,9.9,3.0,0.0,0.0
2018,12,29,17,15,15.5,2.0,0.6,9.85,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,30,7,15,22.0,3.5,1.8,5.25,4.0,0.0,0.0
2018,12,30,7,30,44.0,7.0,1.9,5.4,8.0,5.97,0.0
2018,12,30,7,45,144.5,20.0,2.0,5.55,32.5,15.59,0.0
2018,12,30,8,0,245.0,33.0,2.1,5.7,57.0,25.62,15.92
2018,12,30,8,15,305.5,43.5,2.0,5.9,88.0,33.53,24.39
2018,12,30,8,30,366.0,54.0,1.9,6.1,119.0,41.32,31.96
2018,12,30,8,45,415.5,63.0,1.8,6.25,154.0,49.79,40.0
2018,12,30,9,0,465.0,72.0,1.7,6.4,189.0,56.18,46.01
2018,12,30,9,15,608.0,66.5,1.6,6.7,244.0,51.69,41.93
2018,12,30,9,30,751.0,61.0,1.5,7.0,299.0,52.26,42.42
2018,12,30,9,45,784.5,61.5,1.35,7.3,333.0,52.48,42.55
2018,12,30,10,0,818.0,62.0,1.2,7.6,367.0,52.82,42.76
2018,12,30,10,15,837.0,63.5,1.1,7.95,395.0,53.86,43.58
2018,12,30,10,30,856.0,65.0,1.0,8.3,423.0,73.42,44.51
2018,12,30,10,45,870.0,65.5,0.85,8.65,444.5,128.73,71.7
2018,12,30,11,0,884.0,66.0,0.7,9.0,466.0,178.44,106.49
2018,12,30,11,15,841.5,76.0,0.9,9.45,466.0,221.72,145.05
2018,12,30,11,30,799.0,86.0,1.1,9.9,466.0,264.73,185.98
2018,12,30,11,45,854.0,75.5,1.25,10.4,486.5,312.13,227.66
2018,12,30,12,0,909.0,65.0,1.4,10.9,507.0,363.93,273.36
2018,12,30,12,15,906.5,65.5,1.6,11.3,505.5,404.7,311.51
2018,12,30,12,30,904.0,66.0,1.8,11.7,504.0,443.18,347.13
2018,12,30,12,45,898.0,66.5,2.0,12.05,495.0,477.67,378.92
2018,12,30,13,0,892.0,67.0,2.2,12.4,486.0,509.39,407.8
2018,12,30,13,15,883.5,66.5,2.2,12.6,470.0,535.9,431.56
2018,12,30,13,30,875.0,66.0,2.2,12.8,454.0,559.29,452.33
2018,12,30,13,45,861.5,65.0,2.2,13.0,431.0,576.11,467.57
2018,12,30,14,0,848.0,64.0,2.2,13.2,408.0,593.69,482.89
2018,12,30,14,15,829.0,62.5,2.0,13.15,379.0,600.24,488.93
2018,12,30,14,30,810.0,61.0,1.8,13.1,350.0,603.21,491.79
2018,12,30,14,45,782.5,59.5,1.65,13.0,316.0,597.2,487.65
2018,12,30,15,0,755.0,58.0,1.5,12.9,282.0,587.63,480.23
2018,12,30,15,15,715.5,54.0,1.5,12.9,243.5,563.81,461.94
2018,12,30,15,30,676.0,50.0,1.5,12.9,205.0,536.77,440.05
2018,12,30,15,45,559.0,47.5,1.3,11.5,159.0,463.49,381.0
2018,12,30,16,0,442.0,45.0,1.1,10.1,113.0,383.14,314.06
2018,12,30,16,15,334.0,36.0,1.2,9.65,78.0,300.85,240.77
2018,12,30,16,30,226.0,27.0,1.3,9.2,43.0,210.44,123.09
2018,12,30,16,45,125.5,15.5,1.35,8.7,23.0,91.9,0.0
2018,12,30,17,0,25.0,4.0,1.4,8.2,3.0,0.0,0.0
2018,12,30,17,15,12.5,2.0,1.4,8.05,1.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.5,5.15,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.5,4.85,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.5,4.55,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.55,4.3,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.65,4.1,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.7,4.05,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.9,4.1,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.05,4.1,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.2,4.1,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.3,4.05,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.5,3.95,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.6,3.9,0.0,0.0,0.0
2018,12,31,7,15,79.5,5.5,4.65,4.2,6.5,0.0,0.0
2018,12,31,7,30,159.0,11.0,4.7,4.5,13.0,9.39,0.0
2018,12,31,7,45,331.0,18.5,4.8,4.8,43.5,16.88,0.0
2018,12,31,8,0,503.0,26.0,4.9,5.1,74.0,23.67,14.26
2018,12,31,8,15,545.5,32.5,5.0,5.6,108.5,29.19,20.49
2018,12,31,8,30,588.0,39.0,5.1,6.1,143.0,34.63,25.84
2018,12,31,8,45,664.0,43.0,5.25,6.6,187.5,38.01,29.15
2018,12,31,9,0,740.0,47.0,5.4,7.1,232.0,41.5,32.43
2018,12,31,9,15,797.5,47.0,5.6,7.6,274.5,45.8,36.37
2018,12,31,9,30,855.0,47.0,5.8,8.1,317.0,46.85,37.26
2018,12,31,9,45,874.5,49.0,6.05,8.6,350.5,49.01,39.12
2018,12,31,10,0,894.0,51.0,6.3,9.1,384.0,51.1,40.88
2018,12,31,10,15,909.0,52.0,6.3,9.45,412.0,52.33,41.88
2018,12,31,10,30,924.0,53.0,6.3,9.8,440.0,71.78,42.41
2018,12,31,10,45,933.5,54.0,6.35,10.15,461.5,124.29,65.65
2018,12,31,11,0,943.0,55.0,6.4,10.5,483.0,176.74,102.97
2018,12,31,11,15,948.5,56.5,6.35,10.7,497.5,228.56,147.39
2018,12,31,11,30,954.0,58.0,6.3,10.9,512.0,279.52,194.52
2018,12,31,11,45,956.0,58.5,6.25,11.1,518.5,327.49,240.52
2018,12,31,12,0,958.0,59.0,6.2,11.3,525.0,373.8,285.15
2018,12,31,12,15,955.5,60.0,6.15,11.4,524.0,417.07,326.93
2018,12,31,12,30,953.0,61.0,6.1,11.5,523.0,457.98,365.93
2018,12,31,12,45,946.0,62.5,6.1,11.6,514.5,494.86,400.91
2018,12,31,13,0,939.0,64.0,6.1,11.7,506.0,528.83,432.7
2018,12,31,13,15,932.0,62.5,6.05,11.7,489.5,556.58,458.92
2018,12,31,13,30,925.0,61.0,6.0,11.7,473.0,581.1,481.95
2018,12,31,13,45,913.0,60.5,6.0,11.75,450.0,600.62,500.48
2018,12,31,14,0,901.0,60.0,6.0,11.8,427.0,616.68,515.82
2018,12,31,14,15,884.5,58.0,5.8,11.65,397.0,624.75,524.28
2018,12,31,14,30,868.0,56.0,5.6,11.5,367.0,629.23,529.46
2018,12,31,14,45,843.0,54.0,5.4,11.35,332.0,624.78,526.95
2018,12,31,15,0,818.0,52.0,5.2,11.2,297.0,622.29,525.24
2018,12,31,15,15,781.0,49.0,5.2,11.2,257.5,601.85,508.7
2018,12,31,15,30,744.0,46.0,5.2,11.2,218.0,578.1,488.28
2018,12,31,15,45,404.5,47.0,3.0,11.35,138.0,360.47,302.31
2018,12,31,16,0,65.0,48.0,0.8,11.5,58.0,105.44,84.06
2018,12,31,16,15,40.0,37.0,0.8,11.2,42.5,79.37,60.44
2018,12,31,16,30,15.0,26.0,0.8,10.9,27.0,41.35,20.98
2018,12,31,16,45,18.5,14.5,0.8,10.55,15.0,24.0,0.0
2018,12,31,17,0,22.0,3.0,0.8,10.2,3.0,0.0,0.0
2018,12,31,17,15,11.0,1.5,0.8,10.1,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
